ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%,F
420,2016-06-01,0.0,0.0,1451.3859166666668,0.0,0.0,0.0,4.01145833333333,36.9299583333333,65.2925
420,2016-06-02,0.0,0.0,924.2989583333333,0.0,0.0,0.0,1.529,51.1135833333333,70.55749999999998
420,2016-06-03,0.0,0.0,951.0661666666666,0.0,0.0,0.0,40.7783333333333,51.355,70.59499999999998
420,2016-06-04,0.0,0.0,1358.6977916666667,0.0,0.0,0.0,0.0,51.37525,69.17
420,2016-06-05,0.0,0.0,1786.7898333333333,0.0,0.0,0.0,0.0,51.7879166666667,68.05250000000001
420,2016-06-06,282.1125,6138.176125000001,14818.446333333333,26.243023255813952,26.14375841977001,0.0,9.90120833333333,52.2427916666667,69.4925
420,2016-06-07,0.0,0.0,20936.679583333334,0.0,0.0,0.0,0.0,54.1974583333333,62.112500000000004
420,2016-06-08,0.0,0.0,19534.7935,0.0,0.0,0.0,0.0,55.4075416666667,54.297499999999985
420,2016-06-09,232.52166666666668,5350.313,14083.027125,21.629922480620156,24.721184484388527,0.0,0.0,54.1627083333333,55.962500000000006
420,2016-06-10,812.602625,18233.438083333334,2670.3945,75.59094186046511,25.350976471995313,0.0,56.4619583333333,51.5432916666667,58.06249999999999
420,2016-06-11,804.5010000000001,18932.638833333334,1306.6192083333333,74.8373023255814,24.171326011580025,0.0,25.4373333333333,51.4480416666667,60.8675
420,2016-06-12,819.1531666666666,18999.7245,882.418875,76.20029457364342,24.524651728795096,0.0,0.0,51.4521666666667,60.56
420,2016-06-13,856.9656249999999,19233.124625,677.2260833333333,79.71773255813953,25.345367563791438,0.0,43.1509583333333,51.9000833333333,55.43000000000001
420,2016-06-14,842.6599583333333,18716.374333333333,2019.8000833333333,78.38697286821706,25.61035937989331,0.0,144.795958333333,51.8106666666667,58.17499999999999
420,2016-06-15,902.6855,19888.28225,1579.5079166666667,83.97074418604652,25.818097081595205,0.0,130.16475,51.2585833333333,65.0075
420,2016-06-16,901.1843749999999,19923.941625,1350.925125,83.83110465116279,25.729031013418595,0.0,269.286625,50.9361666666667,71.375
420,2016-06-17,895.1811666666667,20016.63375,914.6313333333333,83.27266666666667,25.43928681176085,0.0,222.435625,50.8575416666667,70.58749999999999
420,2016-06-18,873.3282083333334,19698.788708333333,1275.2389166666667,81.23983333333334,25.218717921986837,0.0,82.6597083333333,50.7289583333333,71.11250000000001
420,2016-06-19,889.4744583333332,19948.538458333333,616.324625,82.74181007751937,25.3633980306587,0.0,68.0672916666667,50.858625,73.6325
420,2016-06-20,875.4512916666666,19725.569625,952.7700416666667,81.43732945736434,25.24570321044517,0.0,117.212041666667,50.8087916666667,77.97499999999998
420,2016-06-21,847.0404166666667,18626.17033333333,1442.7854583333335,78.79445736434108,25.86816372114258,0.0,123.79725,51.9439583333333,68.06750000000001
420,2016-06-22,810.7152500000001,18049.176958333333,2943.4744583333336,75.41537209302327,25.550298448857944,0.0,0.0,52.0083333333333,63.34249999999998
420,2016-06-23,957.1369166666667,20753.38075,2654.772625,89.03599224806202,26.234346554061506,0.0,0.0,51.8503333333333,63.942499999999995
420,2016-06-24,962.2791666666667,20726.679,2085.526875,89.51434108527133,26.409270195781108,0.0,0.0,51.73725,66.2975
420,2016-06-25,856.4214166666667,19113.372916666667,1911.0247916666667,79.66710852713179,25.48796862304487,0.0,0.0,51.1297083333333,71.0825
420,2016-06-26,820.9730416666666,19006.989583333332,895.5515416666667,76.36958527131783,24.569742084646126,0.0,0.0,50.2383333333333,77.91499999999999
420,2016-06-27,785.693375,18482.886416666664,1639.0830416666668,73.08775581395349,24.180670237531487,0.0,0.0,50.6000416666667,76.31000000000002
420,2016-06-28,839.2458750000001,19037.001083333333,2649.71275,78.06938372093025,25.077008005239342,0.0,0.0,50.3144166666667,71.8325
420,2016-06-29,976.953625,21494.954208333333,2056.827875,90.87940697674418,25.85368555032259,0.0,0.0,50.554875,67.4975
420,2016-06-30,1013.7790416666667,21791.069791666665,1945.1074583333332,94.30502713178295,26.463653094959692,0.0,0.0,51.4043333333333,68.795
420,2016-07-01,988.2662083333333,21589.414583333335,1933.8112083333333,91.93174031007752,26.038629224384874,0.0,0.0,51.2145833333333,68.88499999999999
420,2016-07-02,944.7888333333334,20791.980458333335,2235.766166666667,87.88733333333334,25.847820626712476,0.0,0.0,50.8143333333333,66.6725
420,2016-07-03,948.2024166666666,20777.62325,2281.5452083333334,88.20487596899224,25.95913569408004,0.0,0.0,51.2863333333333,69.38749999999999
420,2016-07-04,948.232125,20815.005916666665,1921.4782500000001,88.20763953488373,25.913326308767047,0.0,0.0,51.3474166666667,72.635
420,2016-07-05,966.0309583333333,21163.914166666666,1318.9230416666667,89.8633449612403,25.964507595548085,0.0,0.0,51.4031666666667,77.165
420,2016-07-06,971.4030833333333,21260.733666666667,1655.3719583333334,90.36307751937984,25.98999933709301,0.0,0.0,51.0817083333333,79.0925
420,2016-07-07,948.6020416666667,21167.763166666668,1437.3900416666665,88.2420503875969,25.49142567022716,0.0,0.0,50.4751666666667,77.915
420,2016-07-08,953.9539166666667,21601.617875,1949.7672499999999,88.73989922480621,25.120377066381604,0.0,0.0,50.4780833333333,73.44500000000001
420,2016-07-09,834.3468333333334,18549.903416666664,4937.294458333333,77.61365891472869,25.585270160204175,0.0,0.0,51.2242916666667,73.1975
420,2016-07-10,675.6239583333333,14150.796291666666,7772.025041666667,62.848740310077524,27.158713925161493,0.0,0.0,51.2335416666667,65.41999999999999
420,2016-07-11,683.8186666666667,15177.528875000002,3667.715208333333,63.61103875968993,25.6286023079996,0.0,0.0,47.627125,67.15999999999998
420,2016-07-12,896.1861250000001,20283.809041666667,1762.7065416666667,83.3661511627907,25.132387103608128,0.0,0.0,51.0499166666667,73.3325
420,2016-07-13,900.2519166666666,20251.353958333333,2975.7918750000003,83.74436434108526,25.286867221364144,0.0,0.0,50.447875,79.47500000000001
420,2016-07-14,911.1301666666667,20806.0695,2337.538708333333,84.75629457364342,24.91009701787046,0.0,0.0,50.52625,79.31750000000001
420,2016-07-15,911.4325416666667,20650.169166666667,3318.1315,84.78442248062017,25.106487341595496,0.0,0.0,50.563875,75.8825
420,2016-07-16,911.93975,20469.157958333333,2974.0279166666664,84.83160465116279,25.34260221390682,0.0,0.0,50.949625,70.06250000000001
420,2016-07-17,914.356375,20466.244208333334,2544.560875,85.05640697674419,25.413377234795973,0.0,0.776541666666667,50.8269166666667,70.46000000000001
420,2016-07-18,910.0620416666667,20514.380166666666,2492.84375,84.65693410852714,25.234670533333713,0.0,5.50558333333333,50.9490833333333,76.3775
420,2016-07-19,914.7520833333333,20222.88925,3315.9105416666666,85.09321705426356,25.73032321462726,0.0,11.9645416666667,51.5205416666667,68.8775
420,2016-07-20,856.1987916666667,18991.681708333334,3570.240208333333,79.6463992248062,25.644617477240946,0.0,14.7348333333333,51.6725,67.8275
420,2016-07-21,904.9367916666666,20569.165666666668,1601.2753333333333,84.18016666666666,25.025721509643578,0.0,21.048625,50.3732916666667,74.50999999999999
420,2016-07-22,892.476,20280.243166666667,3043.8397916666668,83.02102325581396,25.032742153428643,0.0,26.5123333333333,50.4940833333333,83.4725
420,2016-07-23,879.0452083333333,19876.388916666667,3025.2514166666665,81.7716472868217,25.156994970432546,0.0,31.962125,50.8415,79.175
420,2016-07-24,885.6836666666667,19993.424166666668,1935.146375,82.38917829457364,25.198604710684947,0.0,31.70875,50.8036666666667,74.8325
420,2016-07-25,864.9026666666667,19502.285916666668,775.5340416666667,80.45606201550387,25.227066662397647,0.0,26.6278333333333,50.6335833333333,72.73250000000002
420,2016-07-26,524.4035416666667,12191.304041666668,2894.4532916666667,48.781724806201545,24.46811379640363,0.0,16.8989583333333,37.3343333333333,73.70750000000001
420,2016-07-27,759.9554166666667,17186.59875,4724.449583333333,70.69352713178296,25.15261915026801,0.0,26.9434166666667,50.264125,75.15500000000002
420,2016-07-28,884.627,19849.779833333334,3112.928625,82.29088372093022,25.350675392461742,0.0,39.175,50.7450833333333,76.1675
420,2016-07-29,883.1426666666666,19972.52675,1938.9602916666665,82.15280620155039,25.15260052856802,0.0,44.762,50.8270416666666,74.705
420,2016-07-30,863.6046249999999,19567.45770833333,1115.41,80.33531395348837,25.105310298517846,0.0,40.7152083333333,50.6040833333333,69.5825
420,2016-07-31,864.2061666666667,19615.006666666664,182.78745833333335,80.39127131782946,25.061896884675487,0.0,40.7770416666667,50.5297083333333,68.2025
420,2016-08-01,740.5781666666667,17110.83408333333,237.86429166666667,68.89099224806202,24.619813685717347,0.0,37.9960416666667,50.8828333333333,71.28500000000001
420,2016-08-02,780.4895833333334,17977.981333333333,3311.8728749999996,72.60368217054264,24.695124724391253,0.0,45.85025,50.3282916666667,72.15500000000002
420,2016-08-03,882.145875,20143.56125,1936.043375,82.06008139534885,24.91088702413532,0.0,38.7367083333333,50.4129166666667,73.04
420,2016-08-04,777.1225833333333,18603.848041666668,3999.466958333333,72.29047286821705,23.761386810731484,0.0,38.2845416666667,50.3382083333333,76.1075
420,2016-08-05,840.705875,19430.685666666668,3896.2244166666665,78.2051976744186,24.61166494240373,0.0,61.6575416666667,50.4456666666667,79.96999999999998
420,2016-08-06,837.9524166666666,19593.44916666667,2113.1094166666667,77.94906201550388,24.32727705534008,0.0,48.336375,50.1795416666667,75.425
420,2016-08-07,678.856,15953.44775,4581.873333333334,63.14939534883721,24.20517040483198,0.0,38.91325,50.228375,72.98
420,2016-08-08,657.6374166666667,15111.818874999999,5227.107041666667,61.17557364341085,24.75453728909401,0.0,53.36025,50.7679583333333,70.88
420,2016-08-09,33.589666666666666,806.0618333333333,0.025958333333333333,3.12462015503876,23.704040143598025,0.0,2.04166666666667,2.096125,74.33
420,2016-08-10,649.3502916666666,15363.53175,2374.654541666667,60.40467829457364,24.042134121259075,0.0,33.438125,41.876625,78.43249999999999
420,2016-08-11,780.072,18441.589291666667,3458.2924166666667,72.56483720930233,24.061427081044034,0.0,42.223375,50.4576666666667,80.9525
420,2016-08-12,874.7181666666667,20461.687958333332,1661.9035833333335,81.36913178294574,24.317096980729772,0.0,52.1910833333333,50.102375,79.87249999999996
420,2016-08-13,876.457375,20384.458541666667,1373.5315416666665,81.53091860465116,24.457758793384677,0.0,40.655125,50.004,79.415
420,2016-08-14,867.7552083333334,20017.621583333334,813.234375,80.72141472868218,24.658678136097304,0.0,40.4005833333333,50.0125833333333,76.2125
420,2016-08-15,875.5076250000001,20026.875958333334,788.7308750000001,81.44256976744187,24.867479167676727,0.0,44.9104583333333,50.7031666666667,72.395
420,2016-08-16,901.9609583333332,20628.757999999998,2102.9048333333335,83.9033449612403,24.871369302275866,0.0,47.3554166666667,50.2233333333333,75.1175
420,2016-08-17,864.3057083333333,19918.598208333333,2845.0085,80.40053100775194,24.682755882117654,0.0,36.3177083333333,50.1122916666667,71.6525
420,2016-08-18,917.2157083333333,20872.190541666667,2695.978833333333,85.32239147286822,24.997034581272214,0.0,27.900875,51.0567083333333,72.49249999999999
420,2016-08-19,934.5124583333333,21063.983458333332,1952.603625,86.93139147286821,25.236529347205376,0.0,40.910125,51.0517916666667,73.18250000000002
420,2016-08-20,895.9135833333333,20314.457291666666,1999.9460833333333,83.3407984496124,25.08683853420825,0.0,36.7390833333333,50.8534583333333,76.21999999999998
420,2016-08-21,895.8062083333333,20600.695416666666,808.7505833333333,83.33081007751937,24.73530243521242,0.0,0.680208333333333,50.6384583333333,72.1925
420,2016-08-22,915.3972916666667,20055.705833333333,1041.8255000000001,85.15323643410852,25.96310980377557,0.0,30.99125,51.47525,64.59499999999998
420,2016-08-23,917.692375,20203.39416666667,1240.6563333333334,85.36673255813952,25.837936355619778,0.0,46.7797083333333,51.46725,66.6575
420,2016-08-24,926.1967916666667,20708.37241666667,1298.7272500000001,86.15784108527133,25.44147834150231,0.0,50.4515416666667,51.0705,73.28000000000002
420,2016-08-25,912.476875,20533.188791666667,1959.6871666666666,84.88156976744186,25.27845371034075,0.0,52.681875,50.6555,76.385
420,2016-08-26,975.004625,21366.178499999998,1837.9467916666665,90.6981046511628,25.95761946171922,0.0,55.414375,50.7127916666667,75.99499999999999
420,2016-08-27,869.2289583333333,19447.265499999998,1329.6077916666666,80.85850775193798,25.42498356895529,0.0,49.828375,50.3619583333333,72.7175
420,2016-08-28,847.2945833333333,19242.961875,1300.18175,78.8181007751938,25.0465289742605,0.0,43.9995,49.970625,77.2925
420,2016-08-29,884.8304166666667,19739.13325,677.0047083333333,82.30980620155039,25.498639123236188,0.0,44.2417083333333,50.367125,71.8325
420,2016-08-30,915.870625,20292.483541666665,2040.8627916666667,85.19726744186048,25.67343417828118,0.0,52.7834166666667,50.5776666666667,68.99749999999999
420,2016-08-31,970.6470416666666,21333.170166666667,1717.07225,90.29274806201549,25.881591338173855,0.0,61.1715416666667,50.783875,70.26499999999999
420,2016-09-01,794.1709166666666,17591.036958333334,4755.251083333334,73.87636434108526,25.680742461852578,0.0,54.2135416666667,50.639625,66.82999999999998
420,2016-09-02,973.4099583333333,20873.749375,612.178,90.54976356589147,26.526524839939597,0.0,61.7715416666667,50.9676666666667,63.830000000000005
420,2016-09-03,959.3708333333334,20629.5895,767.27175,89.24379844961241,26.453367335679552,0.0,60.82225,50.8594583333333,61.602499999999985
420,2016-09-04,948.776375,20461.940541666667,320.15845833333333,88.25826744186047,26.375583825013276,0.0,69.002625,50.9991666666667,65.2925
420,2016-09-05,938.8202500000001,20315.537500000002,712.901625,87.33211627906977,26.28688766951568,0.0,74.826375,50.800625,68.70500000000001
420,2016-09-06,870.1154166666666,19188.706625,1777.84675,80.94096899224806,25.793851692035147,0.0,80.3892083333333,51.253375,69.665
420,2016-09-07,904.1332083333333,19893.041041666667,1555.1257083333333,84.10541472868218,25.853317529300302,0.0,85.2283333333333,51.496625,73.11500000000001
420,2016-09-08,880.1234583333334,19871.317708333332,1661.7119166666669,81.8719496124031,25.194280917699725,0.0,92.4494166666667,51.0909583333333,76.8875
420,2016-09-09,897.7181666666667,19710.517208333335,2045.307375,83.50866666666667,25.907590944543674,0.0,93.5170833333333,51.4031666666667,75.8825
420,2016-09-10,936.0958333333333,20998.818416666665,996.430375,87.07868217054263,25.35773692732233,0.0,87.5158333333333,50.7605416666667,76.3175
420,2016-09-11,842.7624999999999,19157.67445833333,471.6758333333333,78.39651162790697,25.02346530242894,0.0,73.475875,50.1057916666667,66.05750000000002
420,2016-09-12,866.16925,19171.887833333334,597.1982083333334,80.57388372093024,25.6993962196924,0.0,86.703625,50.688375,62.5325
420,2016-09-13,887.4549583333334,19776.903208333333,1478.0139583333332,82.55394961240312,25.525430185613306,0.0,92.228625,50.1400416666667,67.67
420,2016-09-14,890.36975,19805.521333333334,1657.6797916666667,82.82509302325582,25.572262616448167,0.0,92.2555,50.2288333333333,64.895
420,2016-09-15,893.0882916666666,19653.960833333334,2199.9582083333335,83.07798062015503,25.8481429884666,0.0,99.0831666666667,50.2952916666667,56.419999999999995
420,2016-09-16,917.0057916666666,20101.733916666668,1971.391375,85.30286434108527,25.949177484994756,0.0,101.317458333333,50.7121666666667,61.535
420,2016-09-17,902.7784166666667,20104.797541666667,1437.66525,83.97938759689923,25.542682285141666,0.0,81.2342083333333,50.1380416666667,68.675
420,2016-09-18,858.6338333333333,19345.482,2330.4575,79.87291472868216,25.247215113470823,0.0,76.0904583333333,49.9055416666667,71.36
420,2016-09-19,862.759125,18883.681,1848.0559583333334,80.25666279069767,25.988902742929206,0.0,86.961875,51.0258333333333,69.37249999999999
420,2016-09-20,879.2384166666667,19539.411291666667,1305.7170833333332,81.78962015503876,25.596478413887848,0.0,93.7932083333333,50.27175,69.83
420,2016-09-21,847.5221666666666,18866.011875,1745.412,78.83927131782946,25.55382994207348,0.0,88.8188333333334,50.0707916666667,65.885
420,2016-09-22,923.1066666666667,20305.252125,2004.75025,85.87038759689923,25.8600010967469,0.0,97.018375,50.19125,67.8275
420,2016-09-23,930.0219999999999,20429.163708333333,1664.5520416666668,86.51367441860465,25.895700963888977,0.0,93.1665,50.3234166666667,61.879999999999995
420,2016-09-24,873.35775,19069.737624999998,1203.9323333333334,81.24258139534884,26.051485861751594,0.0,67.9642083333333,50.4817083333333,53.3825
420,2016-09-25,873.3066666666667,19231.093125,343.2771666666667,81.23782945736434,25.831393930303285,0.0,67.445,50.7085416666667,51.2525
420,2016-09-26,888.6687499999999,19100.11904166667,688.9135416666667,82.66686046511627,26.466034383812747,0.0,84.7907916666667,51.8459583333333,56.67500000000001
420,2016-09-27,848.3064583333334,18672.532375,1403.14725,78.91222868217054,25.842503881691332,0.0,86.793,51.101625,60.267500000000005
420,2016-09-28,863.8661666666667,18942.73654166667,1796.3521666666666,80.35964341085271,25.94112366278276,0.0,86.6935416666667,51.0555,57.5525
420,2016-09-29,858.2263333333334,18639.587291666667,2050.231583333333,79.835007751938,26.190909611110442,0.0,84.6514583333333,51.2869583333333,57.1325
420,2016-09-30,987.3802916666667,20441.120166666668,2393.7663333333335,91.84932945736435,27.476714485162084,0.0,61.348125,52.4178333333333,54.45499999999999
420,2016-10-01,957.025375,19934.814416666664,1343.8415833333333,89.02561627906977,27.308402414355733,0.0,57.1700833333333,51.8182083333333,56.022500000000015
420,2016-10-02,971.9775833333333,20347.776708333335,326.231375,90.41651937984496,27.17217003990136,0.0,57.6105833333333,51.5691666666667,59.779999999999994
420,2016-10-03,930.3610416666667,19454.63329166667,439.03245833333335,86.54521317829457,27.20279352484183,0.0,55.0606666666667,52.522125,59.45750000000001
420,2016-10-04,890.6558333333334,18612.933375,1532.766625,82.85170542635659,27.21949927614662,0.0,53.2374166666667,52.8216666666667,58.63999999999999
420,2016-10-05,885.9924166666666,18825.455041666664,1068.8844583333332,82.4178992248062,26.771306115314847,0.0,50.7284166666667,52.760375,58.4675
420,2016-10-06,913.0848333333333,18971.084291666666,1503.7835416666667,84.93812403100776,27.378144621352103,0.0,49.8815416666667,52.7625416666667,59.2475
420,2016-10-07,919.9999583333333,18926.84833333333,1555.926125,85.58139147286822,27.649962304797064,0.0,49.5978333333333,53.70475,63.1625
420,2016-10-08,855.3155416666667,18328.426416666665,1505.58825,79.56423643410852,26.545213405534657,0.0,53.3387083333333,51.8271666666667,58.6925
420,2016-10-09,858.0775833333333,18049.404458333334,1058.3610416666668,79.82117054263567,27.042617007829083,0.0,53.868375,52.7673333333333,50.45749999999999
420,2016-10-10,858.1037083333334,17308.439583333333,778.8163333333333,79.82360077519381,28.20115530385326,0.0,48.9929166666667,52.2133333333333,43.76000000000001
420,2016-10-11,881.901875,18098.673833333334,1192.1576666666667,82.03738372093024,27.717786830615204,0.0,52.737125,53.36625,48.012499999999996
420,2016-10-12,949.5480416666666,19312.58883333333,2548.333125,88.3300503875969,27.96800482642296,0.0,51.758,53.4639583333333,59.330000000000005
420,2016-10-13,880.5906249999999,17738.750083333332,3165.6150416666665,81.9154069767442,28.238139562689312,0.0,64.0975833333333,53.2505833333333,53.49499999999998
420,2016-10-14,914.0764583333333,18517.594291666665,1768.0671666666667,85.03036821705426,28.07908794876612,0.0,69.4127916666666,54.077,44.51000000000001
420,2016-10-15,849.109625,17781.814875,1710.0861666666667,78.98694186046512,27.16268624712958,0.0,76.0027916666667,52.7280833333333,50.915
420,2016-10-16,848.8740833333333,18007.364791666667,816.671625,78.96503100775195,26.81502151976375,0.0,74.418625,52.0660833333333,64.1525
420,2016-10-17,856.9788333333332,18200.711958333333,549.0814166666667,79.71896124031007,26.783464706055938,0.0,81.211625,53.0985833333333,63.9575
420,2016-10-18,834.842125,18199.063875,2050.403,77.65973255813952,26.093981098840086,0.0,35.6555416666667,51.7912083333333,72.3875
420,2016-10-19,893.2311249999999,19411.116625,1312.4189166666667,83.09126744186047,26.175703751964512,0.0,69.5147916666667,51.2794166666667,59.217499999999994
420,2016-10-20,933.8004999999999,19856.409875,2145.490333333333,86.86516279069767,26.750900813752132,0.0,122.03675,52.558375,51.62
420,2016-10-21,909.7078333333334,19281.624583333334,1406.0890416666668,84.62398449612404,26.837579839705906,0.0,149.965666666667,52.5562916666667,49.902499999999996
420,2016-10-22,823.0042083333333,17415.762,733.39125,76.55853100775192,26.88094997931248,0.0,158.242416666667,52.3999166666667,43.07749999999999
420,2016-10-23,781.868375,16976.145875,818.8067500000001,72.73194186046513,26.198690636496824,0.0,137.578083333333,52.295,47.11249999999999
420,2016-10-24,783.5267083333333,17153.044458333334,1155.9095833333333,72.88620542635658,25.983498750882983,0.0,114.9745,52.9658333333333,46.047499999999985
420,2016-10-25,820.1408333333334,17732.780583333333,1414.4677916666667,76.29217054263566,26.308533049027478,0.0,116.329458333333,53.0586666666667,41.135
420,2016-10-26,866.1988333333334,18324.59116666667,1399.9645833333334,80.57663565891473,26.888609148930502,0.0,122.286166666667,52.4280416666667,35.915000000000006
420,2016-10-27,834.9342083333332,18067.0165,2822.451833333333,77.6682984496124,26.287594791330253,0.0,120.591125,52.7738333333333,34.849999999999994
420,2016-10-28,932.4065833333334,19208.49783333333,1251.9762916666666,86.73549612403102,27.611942871401762,0.0,139.482791666667,53.1435,37.45250000000001
420,2016-10-29,794.7620833333334,16678.67625,1390.1805000000002,73.93135658914728,27.105698215674913,0.0,130.410458333333,53.7242083333333,50.34499999999999
420,2016-10-30,792.8215,16681.12283333333,1035.5534166666666,73.75083720930232,27.03554797175574,0.0,125.023583333333,53.361625,47.885
420,2016-10-31,742.377375,14690.227416666667,1349.1390416666666,69.05836046511628,28.746253195059175,0.0,100.163875,53.329,38.72
420,2016-11-01,726.0254583333334,14777.14675,3936.7959166666665,67.5372519379845,27.947714706738715,0.0,92.6092083333333,53.0310833333333,44.6975
420,2016-11-02,720.9520416666666,15199.361499999999,5574.314333333333,67.06530620155038,26.981498731688312,0.0,86.2279583333333,52.0964166666667,53.3225
420,2016-11-03,739.6290833333334,15467.071916666668,5574.205458333334,68.8027054263566,27.201378461906643,0.0,82.21475,52.5723333333333,52.19000000000002
420,2016-11-04,833.562875,17094.627416666666,2784.8475,77.54073255813952,27.737273072525625,0.0,83.721375,52.9328333333333,43.63999999999999
420,2016-11-05,897.7301666666667,17830.459791666664,1526.5041666666666,83.50978294573645,28.639690120473116,0.0,89.7019166666667,55.473125,49.625
420,2016-11-06,848.145125,16455.636333333332,549.0002499999999,78.89722093023256,29.318417643132165,0.0,79.6248333333333,54.7919583333333,42.747499999999995
420,2016-11-07,775.17425,15566.20325,1699.6987916666667,72.10923255813954,28.327071506127655,0.0,70.12525,57.0327916666667,40.3175
420,2016-11-08,694.5009166666667,14763.556291666668,2986.852833333333,64.60473643410853,26.7588149918557,0.0,72.9500416666666,55.8954166666667,45.43739130434783
420,2016-11-09,863.7460416666667,17499.222958333336,758.687625,80.34846899224806,28.077106120917577,0.0,69.7712916666667,55.5616666666667,44.77250000000001
420,2016-11-10,902.0228333333333,18032.444124999998,1063.4302916666668,83.90910077519379,28.454304445420142,0.0,70.050375,55.5973333333333,43.98500000000001
420,2016-11-11,832.2817916666667,16877.849791666667,592.5275416666667,77.42156201550388,28.05035189139684,0.0,77.121625,55.9787083333333,45.379999999999995
420,2016-11-12,720.3712916666667,14037.418875000001,2040.6035833333333,67.01128294573644,29.19134968652767,0.0,72.1865416666667,55.3429583333333,37.45999999999999
420,2016-11-13,699.1052083333334,13235.262083333333,2348.635041666667,65.03304263565892,30.046578866596136,0.0,65.494625,54.7687083333333,43.362500000000004
420,2016-11-14,660.4846666666666,12660.485999999999,1438.516375,61.44043410852713,29.67545594660075,0.0,115.875916666667,52.305375,42.1325
420,2016-11-15,759.1455,15236.548333333332,1929.8612916666668,70.61818604651162,28.34154139131905,0.0,154.732166666667,54.22375,43.3775
420,2016-11-16,704.9372083333333,14479.14875,2550.6845416666665,65.57555426356588,27.69443072452339,0.0,91.708,56.715875,47.945
420,2016-11-17,852.0567083333334,16461.564791666668,1392.7617083333334,79.26108914728682,29.44302462883944,0.0,0.0,58.5202083333333,47.120000000000005
420,2016-11-18,840.6063333333333,16171.528458333334,1448.39625,78.19593798449613,29.568318408685013,0.0,0.0,58.6069166666667,44.375
420,2016-11-19,798.3797083333334,15617.83375,653.587875,74.26787984496124,29.078616024898103,0.0,0.0,58.69225,45.62521739130434
420,2016-11-20,733.3897916666666,13819.770291666668,927.6537083333333,68.22230620155038,30.18693878565743,0.0,0.0,57.0645416666667,31.48249999999999
420,2016-11-21,699.4082083333333,12955.448541666667,1773.6965416666665,65.06122868217054,30.708832753062133,0.0,0.0,55.2628333333333,27.687500000000014
420,2016-11-22,699.2957916666666,13174.558458333333,2387.1702083333334,65.05077131782944,30.1932514412361,0.0,0.0,54.40675,30.605000000000004
420,2016-11-23,699.2050416666666,13436.086041666667,3074.813666666667,65.04232945736433,29.601710892689848,0.0,0.0,53.441875,29.60000000000002
420,2016-11-24,698.9273750000001,13454.656125,2829.6041666666665,65.01650000000001,29.549115546731723,0.0,0.0,53.6696666666667,32.12750000000001
420,2016-11-25,688.4525,13874.275208333333,1841.2235416666665,64.04209302325582,28.22595952121883,0.0,0.0,53.625875,37.5875
420,2016-11-26,745.7140416666666,15613.913374999998,479.049375,69.3687480620155,27.167244613634356,0.0,0.0,52.7465416666667,37.42249999999999
420,2016-11-27,732.2220833333334,15412.803375000001,936.136,68.11368217054265,27.023787838516938,0.0,0.0,53.010625,34.8725
420,2016-11-28,739.3356666666667,16085.757291666667,1554.2810833333333,68.77541085271318,26.144791575345693,0.0,0.0,52.9170833333334,37.085
420,2016-11-29,761.0622083333333,15862.986625,2856.250375,70.79648449612402,27.29104947727822,0.0,0.0,54.2505833333333,46.5725
420,2016-11-30,635.254625,12516.954124999998,3940.6595833333336,59.09345348837209,28.8691643546442,0.0,0.0,55.0584166666667,46.46
420,2016-12-01,752.5345833333334,14836.959333333332,3515.5476249999997,70.00321705426357,28.851380250426278,0.0,0.0,56.5543333333333,43.5425
420,2016-12-02,793.9923333333332,16671.013333333332,1294.9922916666667,73.8597519379845,27.09189277103198,0.0,0.0,54.4346666666667,39.845000000000006
420,2016-12-03,691.4790416666666,13260.665416666665,1502.0950416666667,64.32363178294574,29.661884667342875,0.0,0.0,55.1584583333333,35.70499999999999
420,2016-12-04,697.0112916666667,13156.540374999999,1105.213625,64.83825968992248,30.135829413264144,0.0,0.0,55.4823333333333,32.00750000000001
420,2016-12-05,702.055875,13502.98825,1555.5649999999998,65.30752325581396,29.575141159031972,0.0,0.0,55.81675,36.275
420,2016-12-06,673.9920000000001,13743.065958333333,1802.475875,62.696930232558145,27.89691304417598,0.0,0.0,53.4539583333333,35.795
420,2016-12-07,689.2810416666666,14186.337041666666,1933.372625,64.11916666666666,27.638285442050826,0.0,0.0,52.99625,36.035000000000004
420,2016-12-08,693.5445,13500.048416666667,3508.9218333333333,64.51576744186046,29.222949249793125,0.0,0.0,54.35525,33.275
420,2016-12-09,777.6230833333334,15103.513166666666,2586.1474583333334,72.33703100775195,29.28708875135626,0.0,0.0,56.3825416666667,25.872500000000002
420,2016-12-10,673.96525,12351.146541666667,3802.22925,62.69444186046511,31.039539399441107,0.0,0.0,56.962375,21.7025
420,2016-12-11,768.5935416666666,14964.067416666667,2620.0180416666667,71.49707364341084,29.216764006140206,0.0,0.0,56.6329583333333,24.710000000000004
420,2016-12-12,795.5067083333333,16308.983625,1657.9102916666668,74.00062403100776,27.746102577270676,0.0,0.0,55.868625,33.45500000000001
420,2016-12-13,841.825875,17126.55420833333,1284.6744583333334,78.30938372093024,27.960009511399548,0.0,0.0,56.01675,32.255
420,2016-12-14,916.3354583333333,18367.901125,2090.1490416666666,85.24050775193798,28.377883225091555,0.0,0.0,55.2027083333333,25.58
420,2016-12-15,959.8724166666666,18415.914291666668,3351.4643333333333,89.29045736434108,29.64867329960883,0.0,0.0,56.5934583333333,14.884999999999996
420,2016-12-16,1004.361,18490.533375,1986.3145833333335,93.42893023255814,30.897649295095043,0.0,0.0,59.250125,10.565
420,2016-12-17,927.1984583333333,17982.326375,638.6428333333333,86.25101937984496,29.329986494324086,0.0,0.0,58.45175,24.650000000000002
420,2016-12-18,861.2416666666667,17206.220375,467.35212499999994,80.11550387596898,28.472433653550453,0.0,0.0,57.044875,28.917499999999993
420,2016-12-19,776.7314583333333,15571.379833333332,264.396,72.25408914728682,28.3745402962166,0.0,0.0,55.5091666666667,15.770000000000001
420,2016-12-20,809.6134999999999,16873.591125,817.2645833333332,75.31288372093023,27.293250293017675,0.0,0.0,54.1370416666667,20.99
420,2016-12-21,847.7908333333334,17851.123041666666,1408.1694583333335,78.86426356589146,27.01520148445625,0.0,0.0,53.3974583333333,30.694999999999993
420,2016-12-22,941.2576250000001,19188.61333333333,1598.5035,87.5588488372093,27.902939261591598,0.0,0.0,53.6067083333333,32.62250000000001
420,2016-12-23,935.8065416666667,18719.049208333334,2039.198125,87.05177131782946,28.4372324965315,0.0,0.0,56.998,35.4875
420,2016-12-24,1018.195875,19162.900125,2967.2237499999997,94.71589534883721,30.224222314183773,0.0,0.0,59.0589166666667,38.04499999999999
420,2016-12-25,912.6654583333334,17374.985375,1126.2378333333334,84.89911240310079,29.87942284135272,0.0,0.0,60.2909166666667,31.759999999999994
420,2016-12-26,752.12225,13870.816625,1507.8124166666666,69.96486046511629,30.84405324561536,0.0,0.0,59.3550416666667,33.68
420,2016-12-27,673.0466666666667,12702.389374999999,1159.99,62.60899224806202,30.140107312596765,0.0,0.0,57.2577083333333,39.290000000000006
420,2016-12-28,691.9810833333332,13409.484041666668,1960.1791666666668,64.37033333333333,29.353993413395173,0.0,0.0,54.8929166666667,30.214999999999993
420,2016-12-29,678.7280416666666,13520.159708333333,2660.1912916666665,63.13749224806201,28.556107523647672,0.0,0.0,53.816625,31.834999999999997
420,2016-12-30,677.5710416666667,13236.134291666667,2885.5916666666667,63.02986434108527,29.119151083564365,0.0,0.0,54.5912083333333,29.164999999999996
420,2016-12-31,678.5625416666667,13219.106041666666,3184.7409583333333,63.122096899224815,29.19932643211654,0.0,0.0,55.2428333333333,30.702499999999997
420,2017-01-01,688.050875,13386.887166666667,2064.2871666666665,64.00473255813954,29.236540792225252,0.0,0.0,54.38275,32.93749999999999
420,2017-01-02,671.7763333333334,13334.5745,1531.728625,62.490821705426356,28.656990213256854,0.0,0.0,54.6263333333333,27.500000000000004
420,2017-01-03,661.229625,13296.868583333335,905.5374583333333,61.50973255813954,28.287069946600145,0.0,0.0,52.8595416666667,35.2925
420,2017-01-04,633.120625,12826.372791666667,3245.1072083333333,58.894941860465124,28.078095138075003,0.0,0.0,52.3804166666667,33.45499999999999
420,2017-01-05,844.936875,16503.27725,3050.1282916666664,78.59877906976745,29.123200912261233,0.0,0.0,55.2265,21.192499999999995
420,2017-01-06,1060.991875,19435.12345833333,1863.3780416666666,98.69691860465116,31.053445386633477,0.0,0.0,59.5532916666667,16.092499999999998
420,2017-01-07,972.8905833333333,17917.970708333334,817.0635000000001,90.50144961240309,30.885896762222554,0.0,0.0,59.7242083333333,15.207500000000001
420,2017-01-08,917.091125,17603.143291666667,170.92025,85.3108023255814,29.6351619117437,0.0,0.0,57.8060416666667,13.46
420,2017-01-09,806.15175,15698.061208333333,520.363125,74.99086046511628,29.211631999598126,0.0,0.0,56.8384166666667,14.870000000000003
420,2017-01-10,739.7564583333333,15034.795541666666,2697.712125,68.81455426356588,27.98828430239923,0.0,0.0,55.0010833333333,23.495
420,2017-01-11,843.0807916666666,18491.677874999998,1040.7270833333334,78.42612015503876,25.934502008680244,0.0,0.0,52.9375833333333,43.08499999999999
420,2017-01-12,884.269875,18959.196583333334,1786.8054166666668,82.25766279069767,26.530775096486924,0.0,0.0,52.5877916666667,47.50999999999999
420,2017-01-13,951.923375,19624.721708333334,1607.9753333333335,88.55101162790697,27.592021661598043,0.0,0.0,53.5243333333333,29.33749999999999
420,2017-01-14,921.4490000000001,18575.262875,2155.96575,85.71618604651164,28.217684438377926,0.0,0.0,54.8267916666667,20.000000000000004
420,2017-01-15,873.0810833333334,16839.142291666667,2543.2632916666666,81.21684496124031,29.493047466470617,0.0,0.0,57.744625,27.304999999999996
420,2017-01-16,750.6994166666667,13535.418833333335,1197.48275,69.83250387596898,31.548551010647007,0.0,0.0,59.38175,28.812499999999996
420,2017-01-17,685.3605416666666,13034.268208333333,860.5928749999999,63.75446899224806,29.910073601380883,0.0,0.0,55.5385,30.192500000000006
420,2017-01-18,736.4854999999999,15256.096291666667,1389.8442083333332,68.51027906976744,27.46033414494786,0.0,1.344375,53.1522083333333,36.17750000000001
420,2017-01-19,745.8262916666666,15531.157583333334,1917.6429166666667,69.3791899224806,27.316113000595482,0.0,26.173,52.3739166666667,35.907500000000006
420,2017-01-20,793.212,16707.684624999998,1468.0995833333334,73.78716279069766,27.005862040563866,0.0,59.6974166666667,53.6341666666667,37.347500000000004
420,2017-01-21,798.2366666666667,16818.045541666666,1801.5795833333334,74.25457364341085,26.99859640431746,0.0,63.67975,53.7547916666667,42.74
420,2017-01-22,798.1954166666666,16683.359,1873.4208333333333,74.25073643410852,27.21515250699148,0.0,55.9649583333333,54.057,42.0575
420,2017-01-23,823.3611666666667,16732.634125,1071.4514583333332,76.59173643410854,27.990528775888258,0.0,46.702375,55.2090416666667,37.429999999999986
420,2017-01-24,856.7154999999999,17369.940375000002,1541.898125,79.69446511627906,28.05584377737585,0.0,160.672833333333,54.6950833333333,30.657500000000013
420,2017-01-25,721.7120833333333,15240.204625,4347.893625,67.13600775193798,26.93755760969282,0.0,277.624375,56.0926666666667,33.282500000000006
420,2017-01-26,813.4087083333334,15889.070749999999,6110.734958333333,75.66592635658915,29.12026727073458,0.0,139.9505,58.0109166666667,39.027499999999996
420,2017-01-27,988.9304166666667,17889.504958333335,3740.5287083333333,91.99352713178295,31.445061596585994,0.0,0.0,59.6262083333333,33.785000000000004
420,2017-01-28,968.7028333333333,17865.002208333335,2483.9322500000003,90.11189147286821,30.844130623023936,0.0,0.0,59.5787083333333,30.6425
420,2017-01-29,926.8461666666667,17434.809416666667,1553.0172916666668,86.21824806201552,30.23956166496604,0.0,0.0,58.830625,29.615
420,2017-01-30,805.6261666666666,14942.458375,922.2419583333334,74.94196899224805,30.668783295543594,0.0,0.0,58.8757916666667,20.2775
420,2017-01-31,651.2408750000001,12061.220000000001,1565.8485416666665,60.58054651162791,30.71393422300287,0.0,0.0,56.6375416666667,18.9575
420,2017-02-01,742.7253333333333,14628.345708333334,2750.5526250000003,69.09072868217055,28.881387925528234,0.0,0.0,54.314,30.372500000000002
420,2017-02-02,874.6766250000001,17998.390083333335,1871.5125833333334,81.36526744186047,27.643873584461936,0.0,0.0,53.9554166666667,25.489999999999995
420,2017-02-03,895.1499166666667,18165.540041666667,1420.9365416666667,83.26975968992248,28.030606839246925,0.0,0.0,54.6529583333333,19.932499999999997
420,2017-02-04,847.7637916666666,17019.292875,843.6785,78.86174806201551,28.334685056241238,0.0,0.0,55.5773333333333,20.577499999999997
420,2017-02-05,847.9273333333334,16557.214708333333,1555.6054166666665,78.87696124031008,29.13106702673159,0.0,0.0,57.2272916666667,27.3425
420,2017-02-06,826.577375,15793.542458333332,1461.1885416666667,76.89091860465116,29.770696771773174,0.0,0.0,58.8960833333333,25.392499999999995
420,2017-02-07,815.5584166666666,16549.442791666665,2376.360166666667,75.8658992248062,28.03217114440596,0.0,0.0,56.192,32.629999999999995
420,2017-02-08,883.2714583333333,18316.538958333334,2221.1227916666667,82.16478682170543,27.4306324478051,0.0,0.0,54.717875,37.790000000000006
420,2017-02-09,885.3224583333334,18441.26525,2451.1135833333333,82.35557751937985,27.308371644869172,0.0,0.0,54.5324166666667,17.2025
420,2017-02-10,871.0108749999999,17801.288458333333,1482.5732083333332,81.02426744186046,27.832817863467245,0.0,0.0,55.2275416666667,18.380000000000003
420,2017-02-11,798.649375,16386.304291666667,181.87995833333332,74.29296511627906,27.72427376299053,0.0,0.0,55.656375,30.507500000000004
420,2017-02-12,731.46875,14391.8535,605.8243333333334,68.0436046511628,28.911064672223535,0.0,0.0,55.1350833333333,29.660000000000007
420,2017-02-13,672.6924166666666,12765.269916666666,1697.2154583333333,62.57603875968992,29.975854187067203,0.0,0.0,55.1578333333333,26.907499999999995
420,2017-02-14,698.9550416666666,12960.175166666668,1970.4338333333333,65.01907364341085,30.677743247173094,0.0,0.0,55.742,31.752499999999998
420,2017-02-15,780.0059166666666,14720.506041666667,2345.4410000000003,72.55868992248062,30.141176148519612,0.0,0.0,58.035,33.43999999999999
420,2017-02-16,914.7290416666666,17091.137875,1903.9492916666668,85.09107364341085,30.444337508338986,0.0,0.0,59.2502083333333,22.58000000000001
420,2017-02-17,932.4270416666667,17599.129125,1111.3055,86.7373992248062,30.137603879952714,0.0,0.0,58.819125,23.5025
420,2017-02-18,829.8127916666667,16339.399041666666,1523.2264583333333,77.19188759689924,28.888772171038234,0.0,0.0,57.3074166666667,37.0925
420,2017-02-19,844.3427083333332,16718.11675,1343.6072083333333,78.54350775193798,28.728730899486294,0.0,0.0,56.2274583333333,43.45249999999999
420,2017-02-20,872.5320416666667,16922.924083333335,2097.544125,81.16577131782947,29.32857863436252,0.0,0.0,57.2345416666667,31.8275
420,2017-02-21,959.0667083333333,18551.30575,2046.1590833333332,89.21550775193798,29.40758564071845,0.0,0.0666666666666667,57.67025,36.214999999999996
420,2017-02-22,1020.4449166666667,19266.229499999998,2399.207375,94.92510852713178,30.12852532617011,0.0,2.87308333333333,58.4551666666667,46.45249999999999
420,2017-02-23,1044.2067083333334,19530.906375000002,2853.9491666666668,97.13550775193798,30.412289690282112,0.0,7.66754166666667,58.3607916666667,54.9125
420,2017-02-24,1015.8088750000001,18856.45941666667,1925.64,94.4938488372093,30.643395752497955,0.0,14.325375,58.9579583333333,52.20499999999999
420,2017-02-25,823.1773750000001,16460.704291666665,1950.0508333333335,76.57463953488373,28.446579310879684,0.0,17.9395,54.70875,52.504999999999995
420,2017-02-26,736.714875,14788.486875,4915.54125,68.53161627906977,28.33744801646585,0.0,13.881875,55.538125,30.702500000000004
420,2017-02-27,790.8098333333334,16201.171041666666,3500.3566666666666,73.56370542635659,27.76583201120883,0.0,6.47033333333333,55.3364166666667,41.089999999999996
420,2017-02-28,840.1884166666667,17935.552583333334,2773.597916666667,78.15706201550387,26.646916812848627,0.0,19.2127083333333,53.3913333333333,46.287499999999994
420,2017-03-01,930.752,19526.533458333335,1713.4120833333334,86.58158139534883,27.11401712938025,0.0,27.5265,53.1970833333333,58.535
420,2017-03-02,877.6007083333334,18280.287500000002,2752.52125,81.63727519379846,27.308571391830927,0.0,35.9932083333333,54.093125,28.422500000000003
420,2017-03-03,976.1300833333333,19564.319583333334,2304.2675,90.8027984496124,28.38101916626129,0.0,35.3570833333333,54.401,20.75
420,2017-03-04,970.5219583333333,19293.101666666666,1988.6966666666667,90.28111240310078,28.614644247988696,0.0,43.2492083333333,55.0069166666667,12.7025
420,2017-03-05,971.1382916666666,18900.56225,2657.31125,90.3384457364341,29.22748139814671,0.0,46.746875,55.9862083333333,14.2025
420,2017-03-06,961.116125,18434.953625,2079.3941666666665,89.4061511627907,29.656428772500725,0.0,160.793083333333,57.2525,32.405
420,2017-03-07,990.6435833333334,19060.682708333334,3197.910375,92.15289147286822,29.564056034908475,0.0,109.206916666667,57.4311666666667,47.60749999999999
420,2017-03-08,1074.032625,19794.2585,3131.7675,99.91001162790697,30.864786280703566,0.0,0.0,58.8779583333333,44.6675
420,2017-03-09,1007.7272916666667,18380.863583333336,4247.7595833333335,93.74207364341086,31.186177505255618,0.0,0.0,59.99325,34.4075
420,2017-03-10,1067.6341666666667,19344.2775,3086.575833333334,99.31480620155038,31.39460245054671,0.0,0.0,59.7904583333333,24.3425
420,2017-03-11,1092.082875,19350.376500000002,2497.577083333333,101.5891046511628,32.10341370166622,0.0,0.0,60.6582083333333,12.927500000000004
420,2017-03-12,1041.3854583333334,18937.03891666667,1282.9633333333334,96.87306589147286,31.281277086422232,0.0,0.0,57.44325,13.729999999999999
420,2017-03-13,992.6952083333334,19101.544833333333,596.2116666666667,92.34374031007752,29.56190869729452,0.0,0.0,57.8370416666667,15.034999999999998
420,2017-03-14,795.8871666666668,16297.051208333332,4831.413333333333,74.03601550387597,27.779697332037884,0.0,0.0,56.1412916666667,18.0725
420,2017-03-15,825.6577916666666,16095.067916666667,4285.62375,76.80537596899225,29.180471698416856,0.0,0.0,56.0721666666667,18.484999999999996
420,2017-03-16,928.2971666666667,19391.521875000002,1443.0283333333334,86.35322480620155,27.2307854454507,0.0,0.0,53.7787083333333,24.919999999999998
420,2017-03-17,973.8525416666666,19297.650666666665,2019.2341666666669,90.59093410852714,28.706073968281437,0.0,0.0,55.3198333333333,27.837500000000006
420,2017-03-18,1022.2775,19640.438041666665,2489.3937499999997,95.09558139534884,29.607563572819416,0.0,5.09116666666667,56.827625,26.397499999999997
420,2017-03-19,1045.4718333333333,19200.060708333334,2711.3241666666668,97.25319379844962,30.97382018188078,0.0,13.1252083333333,59.1942916666667,33.635
420,2017-03-20,1027.0677083333333,19372.605541666668,1663.4037500000002,95.54118217054264,30.15755143693568,0.0,20.8025833333333,57.7147916666667,30.807499999999994
420,2017-03-21,1007.1365833333333,20070.90675,1560.4095833333333,93.68712403100776,28.543446838516374,0.0,28.81575,55.201375,38.72
420,2017-03-22,1004.2346666666667,20073.621708333332,2064.3858333333333,93.41717829457365,28.457353694761732,0.0,37.666125,54.8035,20.652499999999996
420,2017-03-23,943.2488750000001,19024.452999999998,2898.5362499999997,87.74408139534884,28.20324987683834,0.0,36.9235833333333,54.6895416666667,23.674999999999997
420,2017-03-24,1041.3083333333334,20470.776708333335,2318.630833333333,96.86589147286823,28.935438001072484,0.0,50.9001666666667,55.4937916666667,38.9975
420,2017-03-25,1038.9560416666666,19966.924375,2262.4420833333334,96.64707364341085,29.5985910132469,0.0,63.2035833333333,56.9175833333333,35.9075
420,2017-03-26,1058.524625,19604.219666666668,2550.465,98.46740697674419,30.714004489450137,0.0,68.1609166666667,58.3666666666667,37.47499999999999
420,2017-03-27,985.0031666666667,18501.326624999998,2437.2454166666666,91.6282015503876,30.284457217342325,0.0,59.3046666666667,59.2579583333333,43.775000000000006
420,2017-03-28,991.7649583333333,20369.242166666667,2061.59125,92.25720542635659,27.696119596199235,0.0,0.0,54.8222083333333,43.107499999999995
420,2017-03-29,1045.2265,19985.607041666666,2648.3016666666667,97.23037209302326,29.749392792712044,0.0,0.0,56.3106666666667,38.997499999999995
420,2017-03-30,995.1380416666666,20153.75395833333,1167.98375,92.57098062015503,28.08745658691508,0.0,0.0,54.4522083333333,35.502500000000005
420,2017-03-31,1023.1775833333332,20522.146541666665,673.24625,95.17931007751937,28.36045996152296,0.0,0.0,53.58925,35.14249999999999
420,2017-04-01,907.1645833333333,18660.177791666665,2299.436666666667,84.38740310077519,27.65383371909206,0.0,0.0,52.8394583333333,36.238181818181815
420,2017-04-02,966.0027916666667,19699.6385,1363.5254166666666,89.86072480620155,27.893638149403372,0.0,0.0,53.3844583333333,43.82
420,2017-04-03,971.3165416666667,19339.380416666667,1472.2741666666668,90.35502713178295,28.569541226972124,0.0,0.0,54.3536666666667,47.67499999999999
420,2017-04-04,1003.7749166666667,19702.795541666666,2077.6716666666666,93.37441085271318,28.979676034114167,0.0,0.0,54.9386666666667,49.82782608695651
420,2017-04-05,1039.9904583333334,19693.719916666665,1636.6475,96.7432984496124,30.039080557247072,0.0,0.0,56.3884166666667,43.2875
420,2017-04-06,1065.8521666666668,20028.707541666667,2036.4879166666667,99.14903875968992,30.27116150876222,0.0,7.34854166666667,57.5284166666667,43.227499999999985
420,2017-04-07,1065.1914583333335,19844.06075,695.05125,99.08757751937985,30.533892005039565,0.0,14.5480416666667,57.4122083333333,34.655
420,2017-04-08,986.3690416666667,18427.623375,1758.8254166666666,91.75525968992248,30.447745672361048,0.0,15.4863333333333,57.2615,38.47999999999999
420,2017-04-09,1007.0754166666667,18888.465916666664,1464.6754166666667,93.68143410852714,30.32845910874537,0.0,13.7984166666667,57.3257083333333,52.17499999999998
420,2017-04-10,964.846625,18596.685375,527.1670833333334,89.75317441860466,29.5126207056222,0.0,10.5507083333333,57.1859583333333,67.7975
420,2017-04-11,887.9744166666666,18047.648958333335,1940.2083333333333,82.60227131782946,27.98754832351682,0.0,9.58333333333333,55.3248333333333,61.04
420,2017-04-12,966.9510833333334,18480.23654166667,1846.3708333333334,89.94893798449613,29.76336404908225,0.0,14.3734583333333,57.8022083333333,47.38249999999999
420,2017-04-13,983.8887083333334,19111.552083333332,2530.04625,91.52453100775195,29.284314070878086,0.0,21.7976666666667,56.0274166666667,43.505
420,2017-04-14,1044.7572083333332,19648.65575,3350.3475,97.18671705426357,30.245973714526386,0.0,28.8738333333333,57.6452916666667,46.04750000000001
420,2017-04-15,1045.181375,19264.081958333332,2600.9775,97.22617441860464,30.86230668895077,0.0,33.878875,57.5182083333333,55.722500000000004
420,2017-04-16,1045.4714999999999,19471.984625,2207.304166666667,97.25316279069767,30.541264781324255,0.0,34.063625,57.9625416666667,69.92
420,2017-04-17,999.6159166666666,18969.823708333333,947.6254166666666,92.98752713178294,29.974704176126128,0.0,29.6017916666667,57.7388333333333,50.67499999999999
420,2017-04-18,903.4567916666666,19151.020458333332,1259.82125,84.04249224806202,26.834932344441437,0.0,32.3792083333333,54.5937083333333,44.0375
420,2017-04-19,892.1272916666667,18328.211041666666,3420.028333333333,82.98858527131783,27.688012753820963,0.0,45.117,54.328625,50.7275
420,2017-04-20,927.5895,19116.401125,2136.342916666667,86.28739534883721,27.601629815141266,0.0,0.0,54.7361666666667,52.27250000000001
420,2017-04-21,951.7068333333333,19474.980666666666,2630.0045833333334,88.53086821705426,27.797848923552777,0.0,0.0,53.5599583333333,53.3225
420,2017-04-22,996.11625,20122.567166666668,1203.2283333333332,92.66197674418605,28.158640106994966,0.0,0.0,53.9626666666667,45.125
420,2017-04-23,983.9210416666666,19768.753333333334,1175.4270833333333,91.52753875968992,28.311703648218018,0.0,0.0,54.17725,50.074999999999996
420,2017-04-24,808.0790000000001,16148.511666666667,4913.338333333333,75.17013953488373,28.464683350075504,0.0,0.0,55.2874166666667,54.23000000000001
420,2017-04-25,725.9997083333333,14977.121125,7378.694583333334,67.53485658914728,27.573579103993374,0.0,0.0,54.9647083333333,51.8225
420,2017-04-26,786.4769583333333,16635.942958333333,6052.583333333333,73.1606472868217,26.892031964711137,0.0,0.0,53.9459583333333,60.23
420,2017-04-27,839.4728749999999,18592.6695,4041.9870833333334,78.09049999999999,25.683248644266314,0.0,0.0,53.1377916666667,69.08000000000001
420,2017-04-28,950.1143333333333,19704.226375000002,3915.0220833333333,88.38272868217054,27.428466004810492,0.0,0.0,54.2084583333333,62.255
420,2017-04-29,39.652791666666666,837.179375,154.77712499999998,3.6886317829457367,26.942648533024627,0.0,0.0,2.24895833333333,56.57749999999999
