ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
420,2017-04-30,535.9514583333333,11595.337041666666,2036.251875,49.8559496124031,26.29221155479157,0.0,0.367208333333333,34.191875,48.71
420,2017-05-01,902.2596666666667,18812.35445833333,2638.5275,83.93113178294573,27.28182561406468,0.0,2.08341666666667,55.0810833333333,63.04249999999999
420,2017-05-02,833.7368333333334,18424.451041666667,3475.17,77.55691472868219,25.740647629351386,0.0,4.25608333333333,54.1157083333333,53.089999999999996
420,2017-05-03,831.9132083333334,19601.050333333333,2258.7141666666666,77.38727519379846,24.14258191743557,0.0,10.7365833333333,53.1427916666667,46.80500000000001
420,2017-05-04,742.516,16333.098416666668,6219.436666666667,69.07125581395348,25.85962813414137,0.0,11.2857083333333,53.9135833333333,46.699999999999996
420,2017-05-05,906.1130833333333,19278.759041666668,4693.61,84.28958914728682,26.735503278788077,0.0,30.3392083333333,54.3913333333333,48.29000000000001
420,2017-05-06,906.4376666666667,19135.815541666667,6382.90375,84.31978294573643,26.944864631778366,0.0,35.8639166666667,54.1475833333333,50.01499999999999
420,2017-05-07,894.9482083333334,18278.904666666665,5654.639166666667,83.25099612403102,27.85048567134846,0.0,44.7935833333333,54.7576666666667,41.3225
420,2017-05-08,919.5596666666667,18492.511375,4446.234583333334,85.54043410852714,28.285838509529587,0.0,52.8712083333333,55.8283333333333,40.835
420,2017-05-09,961.1010833333333,19045.850583333333,4690.7595833333335,89.4047519379845,28.704747551741804,0.0,67.1569583333333,56.275375,42.02
420,2017-05-10,966.2569166666667,18630.544125,5591.589041666666,89.88436434108527,29.50204454986034,0.0,72.8159583333333,57.418,43.05500000000001
420,2017-05-11,931.6379166666667,17803.699708333334,7176.419166666667,86.66399224806202,29.76609975898276,0.0,92.90625,59.2292916666667,49.51249999999999
420,2017-05-12,745.33975,14357.508958333334,10939.388791666666,69.33393023255815,29.52978094520023,0.0,88.1705833333333,58.8580416666667,54.987500000000004
420,2017-05-13,886.976,17300.064000000002,5004.13375,82.50939534883722,29.164141512231783,0.0,126.128958333333,58.6702083333333,51.934999999999995
420,2017-05-14,894.9697083333334,18300.541416666667,1837.9695833333333,83.25299612403101,27.81822629356605,0.0,134.085583333333,56.426375,51.40250000000001
420,2017-05-15,783.1314583333333,15361.482708333335,5972.3670833333335,72.84943798449612,28.999237009867812,0.0,117.623916666667,56.3745833333333,53.57749999999999
420,2017-05-16,733.0605,14613.318458333333,9236.537083333335,68.19167441860465,28.534877203898155,0.0,114.462333333333,54.7349166666667,58.565
420,2017-05-17,728.7097916666667,14821.563583333334,9602.174166666666,67.78695736434108,27.96698320631335,0.0,118.819333333333,54.9145,73.4525
420,2017-05-18,640.8800833333333,14071.116375,9084.443333333335,59.61675193798449,25.90796240710108,0.0,124.559625,52.3706666666667,75.455
420,2017-05-19,705.325625,15504.297583333333,7407.099166666667,65.61168604651162,25.877517133408134,0.0,147.542375,51.7307916666667,58.4
420,2017-05-20,732.482125,15572.450666666666,6438.4904166666665,68.13787209302326,26.75624137071168,0.0,178.829583333333,52.5603333333333,56.10500000000001
420,2017-05-21,737.1210416666667,15445.465833333334,3478.120833333333,68.56939922480619,27.14706203917054,0.0,187.464541666667,53.2440833333333,58.865
420,2017-05-22,700.4700416666666,15344.566416666667,4085.7566666666667,65.16000387596898,25.966892636901573,0.0,180.799166666667,52.5871666666667,57.732499999999995
420,2017-05-23,686.6765416666667,15202.805791666666,7990.571666666667,63.87688759689922,25.69292217967839,0.0,168.19925,52.1863333333333,59.7425
420,2017-05-24,696.1029583333334,15153.727916666665,10242.007916666667,64.75376356589148,26.129977277501787,0.0,167.597458333333,52.580375,63.912500000000016
420,2017-05-25,694.863375,14807.319666666668,9556.782083333334,64.6384534883721,26.693652781893295,0.0,176.493875,53.3285833333333,57.06500000000002
420,2017-05-26,864.358875,17655.666291666665,3113.212916666667,80.40547674418606,27.848064861452848,0.0,212.714125,54.6132083333333,56.74250000000001
420,2017-05-27,995.3824166666667,20687.941708333336,277.3354166666667,92.59371317829456,27.368923694608753,0.0,238.394833333333,53.4016666666667,59.285
420,2017-05-28,886.6067083333334,19654.172375,482.64625,82.47504263565892,25.660274044327164,0.0,231.266333333333,52.3054166666667,63.89750000000001
420,2017-05-29,883.0372083333333,19444.27358333333,315.7995833333333,82.14299612403101,25.83284978587005,0.0,225.857125,52.8493333333333,61.887499999999996
420,2017-05-30,828.7005,18326.82829166667,525.8195833333333,77.08841860465117,25.721442916794572,0.0,211.130583333333,52.59425,62.382499999999986
420,2017-05-31,783.4752083333333,17878.564166666667,1335.25125,72.88141472868217,24.927438813637643,0.0,200.4585,51.9461666666667,65.375
420,2017-06-01,777.7530416666667,17465.510749999998,2560.1320833333334,72.34912015503876,25.330599347138417,0.0,199.885791666667,51.9245,58.580000000000005
420,2017-06-02,804.0012916666666,17442.882583333332,2981.544583333334,74.79081782945735,26.219446961137393,0.0,205.63125,52.6882916666667,56.232499999999995
420,2017-06-03,848.0276666666667,18839.695,1376.84875,78.88629457364341,25.604788420878833,0.0,230.116666666667,52.646375,57.29
420,2017-06-04,812.2750416666667,18964.414916666665,344.15375,75.56046899224805,24.364006037890228,0.0,222.971208333333,52.5942083333333,52.54999999999999
420,2017-06-05,773.2978750000001,18435.604125,423.2270833333334,71.93468604651163,23.86022204172457,0.0,175.490125,52.59875,61.05500000000001
420,2017-06-06,779.2097083333333,17820.936458333334,2280.84875,72.48462403100775,24.87189473983443,0.0,141.186458333333,53.8198333333333,53.03
420,2017-06-07,865.113375,19109.997083333332,2116.7712500000002,80.47566279069768,25.75119832130622,0.0,0.0,53.6535,57.66499999999999
420,2017-06-08,823.36975,17941.755625,3460.0145833333336,76.59253488372093,26.104477691454086,0.0,0.0,53.232,62.75
420,2017-06-09,915.6047083333333,19650.546541666667,2265.5575,85.17253100775194,26.504427098380866,0.0,0.0,53.0060833333333,66.08000000000001
420,2017-06-10,890.4382916666667,19108.184125,1668.9179166666665,82.83146899224806,26.507541389749345,0.0,0.0,53.6375,71.8025
420,2017-06-11,859.7815,19080.236666666668,2249.159166666667,79.97967441860465,25.632406197442343,0.0,0.0,52.8708333333333,79.01
420,2017-06-12,847.5529583333333,19915.119125,815.9958333333334,78.84213565891474,24.208560914911313,0.0,222.121333333333,51.5567083333333,79.84249999999999
420,2017-06-13,849.437875,19985.534583333334,2924.3391666666666,79.01747674418604,24.176915352506104,0.0,344.574791666667,51.4888333333333,74.33749999999999
420,2017-06-14,900.2896666666667,19944.877208333335,3425.584166666667,83.74787596899225,25.67650663908749,0.0,350.590125,52.8995416666667,65.6525
420,2017-06-15,798.827375,18392.852416666665,2932.380416666667,74.30952325581396,24.705229411149563,0.0,369.442541666667,52.4777083333333,66.15500000000002
420,2017-06-16,853.6302083333334,19662.662375,1709.2441666666666,79.40746124031007,24.695196793779957,0.0,349.863208333333,52.808375,69.6725
420,2017-06-17,806.196375,19328.346083333334,1559.90125,74.99501162790698,23.726363825197616,0.0,99.6015416666667,51.764625,74.57000000000001
420,2017-06-18,755.9840416666666,19302.88725,1733.4037500000002,70.3240968992248,22.277958566434435,0.0,313.882458333333,51.1019583333333,78.59749999999998
420,2017-06-19,748.916875,18249.956166666667,2452.09125,69.66668604651163,23.343008525901755,0.0,350.589583333333,52.32925,70.61000000000001
420,2017-06-20,665.7262916666667,15879.714125,5986.696666666667,61.92802713178295,23.84723695876917,0.0,185.995375,52.1464583333333,66.62
420,2017-06-21,844.5296666666667,18991.977625,3261.278333333333,78.5608992248062,25.294713108577017,0.0,0.0,52.6083333333333,64.64
420,2017-06-22,869.1112916666666,19297.169208333333,3831.26375,80.84756201550387,25.619274399215758,0.0,0.0,52.87425,67.205
420,2017-06-23,881.9351666666666,20620.707833333334,2522.23,82.04048062015504,24.3286566442658,0.0,0.0,52.4543333333333,75.335
420,2017-06-24,839.1405833333333,20844.391291666667,1800.3549999999998,78.05958914728683,22.899739717686504,0.0,0.0,51.247,69.96499999999999
420,2017-06-25,851.57575,20282.306166666665,1499.2454166666666,79.21634883720931,23.883116075549495,0.0,0.0,51.8529583333333,64.25
420,2017-06-26,836.2416666666667,19826.195916666667,1528.0770833333333,77.78992248062015,23.992607392845613,0.0,0.0,52.3194583333333,61.23500000000001
420,2017-06-27,835.312625,20123.246166666668,2475.0954166666666,77.7035,23.61217772315678,0.0,0.0,51.7411666666667,58.3325
420,2017-06-28,834.0875416666667,19650.86775,3180.9354166666667,77.58953875968992,24.1443178313617,0.0,0.0,51.710625,64.565
420,2017-06-29,726.2413750000001,18407.935583333336,3995.5925,67.55733720930233,22.441968045556727,0.0,0.0,51.27525,66.81500000000001
420,2017-06-30,803.8932083333334,19740.197666666667,3165.0316666666663,74.78076356589149,23.164978439524127,0.0,0.0,51.53225,73.93250000000002
420,2017-07-01,810.07225,20072.840125,2593.2066666666665,75.35555813953488,22.956198292758202,0.0,0.0,51.2222083333333,70.115
420,2017-07-02,800.8982083333334,19258.597583333332,1759.0545833333333,74.50215891472868,23.655803364477997,0.0,0.0,51.43825,72.3275
420,2017-07-03,805.7594583333333,19170.99825,931.9241666666667,74.95436821705425,23.90813626768815,0.0,0.0,51.7604583333333,68.99000000000001
420,2017-07-04,698.70075,17292.31125,2917.478333333333,64.99541860465115,22.98387247829581,0.0,0.0,51.177375,67.7825
420,2017-07-05,692.5099583333334,15875.461958333333,4875.51625,64.41953100775194,24.813309307103356,0.0,0.0,51.7502083333333,70.38499999999999
420,2017-07-06,664.71975,15322.762458333333,6001.1329166666665,61.83439534883721,24.676669898994685,0.0,0.0,51.4850833333333,74.08999999999999
420,2017-07-07,651.0021666666667,15194.365291666667,6383.370833333333,60.558341085271316,24.371648658158776,0.0,0.0,51.4169583333333,75.4625
420,2017-07-08,632.3472916666666,14296.683791666668,6884.428708333333,58.82300387596899,25.159695981575787,0.0,0.0,50.3537916666667,68.54749999999999
420,2017-07-09,695.984375,14862.427458333334,6245.005833333334,64.74273255813954,26.637580778043553,0.0,0.0,52.0145833333333,69.09499999999998
420,2017-07-10,823.5894166666667,17851.735875000002,3254.3716666666664,76.61296899224807,26.243112516393058,0.0,0.0,52.2885,72.30499999999999
420,2017-07-11,881.9179583333333,19527.525958333335,2997.1979166666665,82.03887984496123,25.69011215428411,0.0,0.0,52.2195833333333,73.64750000000001
420,2017-07-12,852.6494166666666,19417.108041666666,3070.6670833333333,79.31622480620155,24.97876660141357,0.0,0.0,51.788625,74.8325
420,2017-07-13,812.0185,19163.63095833333,2201.7400000000002,75.53660465116279,24.103114440453886,0.0,0.0,51.4897916666667,67.19000000000001
420,2017-07-14,889.4560416666667,20156.191625,1033.8404166666667,82.7400968992248,25.101579427692215,0.0,0.0,51.783375,70.9775
420,2017-07-15,861.04425,19798.280833333334,2021.9925,80.09713953488374,24.739050577076622,0.0,0.0,51.2730833333333,68.42
420,2017-07-16,857.3380833333334,19506.094916666665,1998.51625,79.75237984496124,25.001543457036025,0.0,0.0,51.371625,71.3225
420,2017-07-17,825.1581666666666,18601.792208333332,2156.0716666666667,76.7588992248062,25.232916549941244,0.0,0.0,51.9344583333333,70.61749999999999
420,2017-07-18,886.5087916666666,19745.512749999998,2372.4304166666666,82.46593410852712,25.53875188645357,0.0,0.0,51.8526666666667,71.1575
420,2017-07-19,726.3745,16145.825750000002,3903.7520833333333,67.56972093023256,25.590888597527027,0.0,0.0,47.80675,74.75000000000001
420,2017-07-20,779.4319999999999,17305.864625,4630.564708333333,72.50530232558138,25.619459777015713,0.0,0.0,51.5668333333333,73.77499999999999
420,2017-07-21,696.8423333333334,14907.61275,6463.682083333333,64.82254263565892,26.589579024165204,0.0,0.0,51.5131666666667,73.97
420,2017-07-22,698.0157083333334,14764.438083333334,6817.019166666666,64.93169379844961,26.89263213738478,0.0,0.0,51.362,70.9175
420,2017-07-23,699.2611666666667,14589.773208333332,6885.4925,65.0475503875969,27.263142108224326,0.0,0.0,51.879875,69.41
420,2017-07-24,698.044875,14256.653,6272.3983333333335,64.93440697674419,27.85164183083505,0.0,0.0,53.1835416666667,66.1775
420,2017-07-25,612.2032916666667,13685.155208333332,8399.561166666666,56.94914341085272,25.446670773915177,0.0,0.0,52.122875,62.84
420,2017-07-26,618.866375,13257.836416666667,7040.218333333333,57.56896511627907,26.5527354475894,0.0,0.0,52.4242083333333,67.71499999999999
420,2017-07-27,686.2154999999999,14896.530250000002,7071.135416666667,63.83399999999999,26.20356846185708,0.0,0.0,51.394125,68.2025
420,2017-07-28,692.37475,14845.945416666667,7893.658333333333,64.40695348837208,26.528848510798497,0.0,0.0,51.5605,66.71
420,2017-07-29,699.3269583333334,14725.206291666667,7138.970416666667,65.05367054263567,27.014934590338175,0.0,0.0,52.000875,64.985
420,2017-07-30,699.0289583333333,14491.511625,4749.78,65.0259496124031,27.438888554545652,0.0,0.0,52.3965,67.59499999999998
420,2017-07-31,663.4815833333333,13980.1855,3357.7112500000003,61.71921705426357,26.99609677230519,0.0,0.0,52.6075,72.08749999999999
420,2017-08-01,698.0613333333334,14991.578875,2664.5679166666664,64.93593798449612,26.48690697770892,0.0,0.0,52.160625,73.69250000000001
420,2017-08-02,694.174625,15037.478458333333,2867.1299999999997,64.57438372093023,26.259034514881808,0.0,0.0,51.6907916666667,75.18500000000002
420,2017-08-03,687.9200000000001,15012.178541666666,3985.49375,63.99255813953489,26.066291816379035,0.0,0.800958333333333,51.59775,74.03750000000001
420,2017-08-04,690.2196666666667,15382.103708333334,4862.0233333333335,64.20648062015503,25.52446408936369,0.0,3.38225,51.7967916666667,74.3075
420,2017-08-05,652.1521666666666,13905.784708333333,5698.287916666667,60.665317829457365,26.67709148288816,0.0,3.88208333333333,47.5906666666667,66.5825
420,2017-08-06,747.0004166666666,15775.861791666668,4774.3475,69.48841085271317,26.934740087438204,0.0,4.96216666666667,52.01825,65.4575
420,2017-08-07,623.0984583333333,13800.1515,6755.627125,57.9626472868217,25.68371608446553,0.0,7.90875,52.98625,66.1775
420,2017-08-08,796.1373749999999,19056.171916666666,1817.1391666666666,74.05929069767441,23.764976449253012,0.0,13.665375,51.6284583333333,66.6275
420,2017-08-09,866.7741666666667,20365.965916666664,1925.1674999999998,80.6301550387597,24.20950916296734,0.0,18.1642916666667,51.284375,69.8
420,2017-08-10,812.1840833333334,19130.229875,3339.1870833333337,75.55200775193799,24.15012168811054,0.0,16.1243333333333,51.95575,70.42999999999999
420,2017-08-11,857.647125,20079.0625,2031.8941666666667,79.78112790697675,24.29686510201858,0.0,18.38275,52.0477083333333,70.415
420,2017-08-12,834.6161666666667,19560.250583333334,1851.6354166666667,77.63871317829457,24.271544687848458,0.0,17.929,52.06975,71.78000000000002
420,2017-08-13,795.361375,18308.438666666665,1488.5491666666667,73.98710465116278,24.711449751832106,0.0,15.2131666666667,52.3215,68.3225
420,2017-08-14,779.8002499999999,17039.96183333333,3892.8475,72.53955813953488,26.031535744050128,0.0,12.4613333333333,53.9788333333333,68.02250000000001
420,2017-08-15,868.4610416666666,19173.666833333333,3390.5620833333337,80.78707364341085,25.76500329830262,0.0,18.944875,53.23675,71.9525
420,2017-08-16,803.1173333333332,17622.639291666666,1775.3666666666668,74.70858914728682,25.923467093479385,0.0,15.7359166666667,53.378125,67.40750000000001
420,2017-08-17,666.5821666666667,13425.714166666667,2077.6870833333332,62.00764341085271,28.2423825726134,0.0,4.541625,54.9729166666667,66.1475
420,2017-08-18,698.1744166666667,14069.715333333334,2860.679583333333,64.94645736434109,28.226930770920283,0.0,5.48383333333333,54.7524583333333,78.0725
420,2017-08-19,698.971,13855.475041666667,2405.6745833333334,65.02055813953488,28.69609325105511,0.0,3.833625,54.74525,72.34999999999998
420,2017-08-20,699.4809583333334,13745.225625,1253.6370833333333,65.06799612403101,28.947366597479512,0.0,1.19141666666667,55.1238333333333,70.715
420,2017-08-21,691.0010833333334,13944.586625000002,2328.641125,64.27917054263567,28.18760140689681,0.0,0.487041666666667,54.766625,73.71499999999999
420,2017-08-22,763.2745,17039.525958333335,3786.8117916666665,71.00227906976744,25.48051977179539,0.0,10.4764583333333,52.5754583333333,74.015
420,2017-08-23,896.633875,19880.522041666667,1914.4633333333334,83.40780232558139,25.655022278935842,0.0,18.5576666666667,52.6390833333333,66.38
420,2017-08-24,850.548625,19264.898791666667,1046.6970833333332,79.1208023255814,25.11409038546922,0.0,19.2197083333333,52.351875,61.70749999999999
420,2017-08-25,829.32125,18851.933791666666,1042.9120833333334,77.14616279069767,25.023723096789023,0.0,18.0035833333333,52.3645,62.06750000000002
420,2017-08-26,784.9081666666666,18393.70633333333,1430.7158333333334,73.01471317829457,24.273624940745883,0.0,20.328625,52.213875,59.435
420,2017-08-27,774.0135,18246.448041666667,1345.7416666666666,72.00125581395349,24.1298842516959,0.0,21.7827916666667,52.1843333333333,59.71999999999999
420,2017-08-28,788.0622916666666,18310.363666666668,1215.41625,73.30812015503876,24.48209704644618,0.0,21.439125,52.4907916666667,61.22749999999999
420,2017-08-29,891.02025,20127.060083333334,1949.9741666666666,82.8856046511628,25.182118837847657,0.0,27.9331666666667,52.566125,59.79500000000001
420,2017-08-30,964.4687916666667,21425.80325,1524.0191666666667,89.71802713178295,25.60566767361323,0.0,31.0314166666667,52.4965416666667,61.212500000000006
420,2017-08-31,734.004,16409.525041666668,6165.831166666667,68.27944186046511,25.44412107844854,0.0,26.2110416666667,53.262625,60.76999999999999
420,2017-09-01,672.0531666666667,14469.447,8678.197541666666,62.51657364341086,26.420238656820967,0.0,21.4060833333333,54.2764583333333,52.41500000000002
420,2017-09-02,674.6687083333334,14753.969875,7697.652916666667,62.75987984496124,26.011578816304482,0.0,25.111875,54.024,57.3125
420,2017-09-03,702.366125,15256.5725,4299.685416666666,65.33638372093023,26.187353948874602,0.0,30.4927083333333,54.2144166666667,56.892500000000005
420,2017-09-04,717.971,15316.600958333334,2276.71625,66.788,26.664260450322992,0.0,26.803,53.6515833333333,70.025
420,2017-09-05,679.130625,14558.494375,1271.4437500000001,63.17494186046512,26.535170961832378,0.0,19.8999166666667,53.487875,61.835
420,2017-09-06,617.14125,13797.042291666667,3613.2029166666666,57.408488372093025,25.443896376764197,0.0,25.0640416666667,53.0785,58.885454545454564
420,2017-09-07,739.0490416666667,15684.276208333335,3110.0670833333334,68.74874806201551,26.803642341155136,0.0,31.6242083333333,53.5890833333333,60.20857142857143
420,2017-09-08,728.3936666666667,15266.369125,3293.3133333333335,67.7575503875969,27.140349745007814,0.0,33.3659166666667,53.858375,56.87000000000001
420,2017-09-09,745.3850833333332,15477.887666666667,3005.247083333333,69.3381472868217,27.393911281742582,0.0,40.729,54.0528333333333,54.95750000000002
420,2017-09-10,745.4745833333333,15459.348375,1763.8841666666667,69.34647286821706,27.430056032538165,0.0,36.7900416666667,54.1651666666667,55.33250000000001
420,2017-09-11,531.5722083333334,11233.191791666666,3965.4216250000004,49.448577519379846,26.91808319323173,0.0,21.63325,45.2520416666667,57.402499999999996
420,2017-09-12,802.2220833333334,17801.115083333334,4095.0245833333333,74.62531007751939,25.6349481254329,0.0,38.9731666666667,52.8665,61.5425
420,2017-09-13,899.7043333333332,19743.286916666668,2931.6879166666663,83.69342635658914,25.921814189531645,0.0,45.6305833333333,53.0583333333333,65.3075
420,2017-09-14,890.9640833333333,20172.53075,2068.2090416666665,82.88037984496124,25.123772306198006,0.0,51.5095416666667,51.8315833333333,67.91000000000001
420,2017-09-15,909.7506666666667,19717.176375,1538.1375,84.62796899224806,26.245974290637857,0.0,52.1317916666667,53.2306666666667,67.97
420,2017-09-16,846.3291666666668,18668.002291666668,613.2162500000001,78.72829457364342,25.788524848592214,0.0,50.6126666666667,53.216,67.75999999999999
420,2017-09-17,841.658375,18587.038541666665,221.11875,78.2938023255814,25.757913930501637,0.0,47.8505416666667,53.2742083333333,68.255
420,2017-09-18,722.3015833333334,15099.801291666668,891.8570833333333,67.19084496124032,27.2102400146283,0.0,31.8795416666667,53.73925,71.5775
420,2017-09-19,698.5075,14287.722833333333,3272.0849999999996,64.9774418604651,27.809494502255472,0.0,31.2882083333333,53.1784583333333,69.12499999999999
420,2017-09-20,695.5797916666667,14349.226416666666,4125.6033333333335,64.70509689922481,27.574237105457122,0.0,35.2459166666667,52.5978333333333,68.27
420,2017-09-21,561.383625,12207.646999999999,5976.40625,52.221732558139536,26.158498741608437,0.0,26.26575,52.83025,68.765
420,2017-09-22,784.43825,17396.596416666667,3398.5320833333335,72.971,25.649535912333654,0.0,41.4834583333333,52.40125,65.9225
420,2017-09-23,798.6759166666667,18387.966708333333,2569.56125,74.29543410852713,24.707108248388497,0.0,50.8399583333333,52.2865416666667,68.78750000000001
420,2017-09-24,812.260625,18514.54229166667,2359.9554166666667,75.55912790697676,24.95556798409917,0.0,51.5875,52.5017083333333,73.3925
420,2017-09-25,743.5213333333332,17203.028083333335,2779.3733333333334,69.16477519379845,24.58519025811494,0.0,44.0652916666667,52.7612083333333,74.0075
420,2017-09-26,844.3314166666668,19710.044041666664,2301.2358333333336,78.54245736434109,24.367467326062005,0.0,48.8739166666667,51.8622916666667,73.7975
420,2017-09-27,861.47175,20164.54195833333,2311.49625,80.13690697674419,24.301759402101634,0.0,52.5114583333333,51.4750416666667,74.87750000000001
420,2017-09-28,695.5358333333334,15910.219125000001,3426.1162083333334,64.701007751938,24.86728582550416,0.0,41.2777916666667,52.69875,59.2475
420,2017-09-29,687.01075,14143.459125,2059.0095833333335,63.90797674418606,27.630766384976095,0.0,33.865125,54.85475,54.22999999999999
420,2017-09-30,670.5722083333334,13827.654708333333,766.1766666666667,62.378810077519375,27.585576336171062,0.0,34.729375,55.6305416666667,49.98499999999999
420,2017-10-01,635.0874583333333,13150.518583333333,396.80625000000003,59.077903100775195,27.47107755429476,0.0,28.9154583333333,55.5326666666666,49.6925
420,2017-10-02,633.2509166666667,13122.037375,1151.0167916666667,58.907062015503875,27.45109006092043,0.0,24.84,55.7425,52.0025
420,2017-10-03,644.456,13085.577,2358.8819583333334,59.94939534883721,28.01466489912265,0.0,26.3626666666667,55.2509583333333,58.79
420,2017-10-04,692.827625,13752.282625,2081.545541666667,64.44908139534884,28.65731152425081,0.0,30.0661666666667,54.17,67.6175
420,2017-10-05,698.8875416666666,14213.997083333334,3536.3970833333333,65.0127945736434,27.968946920464617,0.0,35.4515416666667,52.865625,61.45250000000001
420,2017-10-06,699.2015833333334,13956.253625,2843.52,65.04200775193797,28.498275970493076,0.0,40.288125,53.8140833333333,59.6225
420,2017-10-07,683.1544583333333,13737.036291666665,1243.79625,63.54925193798449,28.288563811323392,0.0,45.5717083333333,53.8858333333333,68.2175
420,2017-10-08,674.3562916666666,13691.152791666667,784.3091666666666,62.730817829457365,28.01782604285429,0.0,45.4872083333333,53.3542083333333,69.7775
420,2017-10-09,620.1527916666666,13324.606875,539.4066666666666,57.688631782945734,26.47459568368858,0.0,37.3548333333333,53.9799166666667,64.46
420,2017-10-10,593.0476666666667,13023.673041666667,1183.8458333333333,55.16722480620155,25.90246852606681,0.0,33.515375,54.145625,64.415
420,2017-10-11,584.369,12935.593625,2204.6525,54.359906976744185,25.697202293386567,0.0,33.1015833333333,54.6704583333333,56.89250000000001
420,2017-10-12,632.317125,13898.794750000001,1600.79375,58.82019767441861,25.878722896997957,0.0,39.6870833333333,54.50475,51.41750000000001
420,2017-10-13,666.890625,14579.431666666665,2172.4283333333333,62.03633720930233,26.01950651168501,0.0,47.6555416666667,54.0485,55.45249999999999
420,2017-10-14,697.2779999999999,15309.415958333333,2048.9900000000002,64.86306976744186,25.907909882355813,0.0,51.7899166666667,53.626375,62.705000000000005
420,2017-10-15,679.0547083333333,15197.21075,1515.8558333333333,63.16787984496124,25.417095255913612,0.0,56.0211666666667,52.6949583333333,66.5075
420,2017-10-16,604.0166666666667,13040.773958333333,940.0975,56.1875968992248,26.346964910723784,0.0,44.4739583333333,54.5353333333333,45.03499999999999
420,2017-10-17,587.07175,13064.764666666668,1360.47175,54.61132558139534,25.560811004147695,0.0,45.7546666666667,52.1829583333333,47.54750000000001
420,2017-10-18,657.6845833333333,13852.330541666668,1481.0904166666667,61.17996124031008,27.007218221810668,0.0,50.4612916666667,51.759375,58.26500000000001
420,2017-10-19,690.5451666666667,14056.82275,2119.6366666666668,64.23675968992248,27.944089212636776,0.0,56.1899166666667,53.132875,60.44000000000002
420,2017-10-20,687.576375,13819.760708333333,2320.42375,63.96059302325581,28.30123976579828,0.0,57.6863333333333,53.4949166666667,55.23499999999999
420,2017-10-21,643.5755833333334,13028.167416666665,856.6525,59.86749612403101,28.0996730093533,0.0,57.0911666666667,53.8016666666666,53.495000000000005
420,2017-10-22,644.5270416666666,13128.247458333333,663.2025,59.95600387596899,27.92668760231205,0.0,54.826375,52.8423333333333,57.620000000000005
420,2017-10-23,612.4221666666666,12825.527833333334,593.5695833333333,56.96950387596898,27.161934151889206,0.0,43.5110833333333,52.7984166666667,64.92434782608696
420,2017-10-24,628.9743333333333,13475.248833333333,859.05375,58.509240310077516,26.551017427305474,0.0,44.8307916666667,52.2204583333333,64.5425
420,2017-10-25,648.07475,13378.898541666667,1909.3579166666666,60.286023255813944,27.554325129499247,0.0,49.6832083333333,52.4354583333333,51.74
420,2017-10-26,701.9154583333334,14355.007,4301.950416666667,65.29446124031008,27.814191235291247,0.0,58.911875,53.1050833333333,47.660000000000004
420,2017-10-27,639.579625,12513.814791666666,5429.5,59.49577906976744,29.073005800206374,0.0,51.4339166666667,53.8245416666667,51.035
420,2017-10-28,691.7718333333333,13323.785624999999,2720.429583333333,64.35086821705427,29.53386439382247,0.0,63.3450833333333,54.3144166666667,57.1475
420,2017-10-29,697.2563333333333,13235.682999999999,1559.5470833333331,64.86105426356589,29.96616376183818,0.0,67.0203333333333,55.3620416666667,45.410000000000004
420,2017-10-30,518.915625,10319.243458333332,1633.64125,48.27122093023256,28.6044714304254,0.0,37.8577083333333,56.215375,45.724999999999994
420,2017-10-31,545.7970833333333,11179.806166666667,1171.6512500000001,50.771821705426355,27.77038971943814,0.0,35.752625,53.721875,41.8175
420,2017-11-01,603.0828333333333,11873.990625,1694.8950000000002,56.10072868217054,28.891181507153252,0.0,42.9317916666667,55.2805416666667,39.335
420,2017-11-02,672.2552916666667,12776.638874999999,1197.4233333333334,62.53537596899225,29.92971955699282,0.0,44.704875,55.6460416666667,56.78000000000001
420,2017-11-03,699.3156250000001,12553.782625,2295.492083333333,65.05261627906978,31.68718544071758,0.0,39.0817916666667,59.0447083333333,52.01000000000001
420,2017-11-04,693.5324999999999,12129.733208333333,1941.256666666667,64.5146511627907,32.52374944891358,0.0,39.0577916666667,60.5717083333333,39.845000000000006
420,2017-11-05,660.50625,11833.085041666667,902.7332083333334,61.44244186046512,31.751480746738626,0.0,38.594125,56.4057916666667,53.1275
420,2017-11-06,628.5366666666666,12110.586875,735.6204166666666,58.46852713178294,29.522318853125125,0.0,31.06475,56.7219166666667,49.565
420,2017-11-07,588.8102083333333,12170.788708333333,862.3079166666666,54.77304263565891,27.519570139083484,0.0,28.9434166666667,54.760625,36.260000000000005
420,2017-11-08,611.0536666666667,12721.417125,1262.3458333333333,56.84220155038759,27.32303253954937,0.0,28.6325416666667,54.3139166666667,33.5
420,2017-11-09,648.4787083333333,13604.932708333334,1682.2983333333334,60.323600775193796,27.11342372395559,0.0,31.1717916666667,54.0379583333333,37.71499999999999
420,2017-11-10,675.9374583333333,13934.737333333333,1149.3333333333333,62.87790310077519,27.59260891332752,0.0,39.672125,53.9352916666667,25.055000000000003
420,2017-11-11,678.9709583333333,13952.397125000001,1339.68875,63.160089147286826,27.681358981192112,0.0,36.488875,53.9415416666667,23.2025
420,2017-11-12,676.0395833333333,13991.876041666668,1071.6416666666667,62.887403100775195,27.484080655632436,0.0,38.4865,53.9641666666667,31.94750000000001
420,2017-11-13,632.528375,13345.894416666668,848.1204166666666,58.83984883720931,26.95984343543404,0.0,32.8028333333333,53.7405416666667,35.787499999999994
420,2017-11-14,608.8239583333333,12994.698958333334,1423.26375,56.63478682170543,26.650818363887858,0.0,33.2140833333333,53.5035,37.07749999999999
420,2017-11-15,711.5279583333332,14914.668583333332,3702.145,66.1886472868217,27.1370978199875,0.0,44.0718333333333,53.398625,36.7475
420,2017-11-16,842.182375,17178.068916666667,4340.8045833333335,78.34254651162792,27.887966334855836,0.0,52.278375,54.8525,43.5875
420,2017-11-17,956.6309583333333,18387.887458333335,2264.68125,88.98892635658915,29.59358860726537,0.0,60.6129166666667,57.9573333333333,31.834999999999997
420,2017-11-18,903.9097083333332,17268.904416666668,1652.4158333333335,84.08462403100775,29.774556626034048,0.0,74.5144583333333,59.5989583333333,36.89750000000001
420,2017-11-19,765.6896666666667,13898.351458333333,1592.8008333333335,71.22694573643412,31.338235091740817,0.0,64.8247083333333,60.338,37.542500000000004
420,2017-11-20,616.985875,11319.842791666668,1038.4102916666668,57.394034883720934,31.004152474113972,0.0,32.4433333333333,56.7932083333333,30.769999999999992
420,2017-11-21,654.6625833333334,12643.686375,1036.2008333333333,60.89884496124031,29.45295291588653,0.0,34.290125,56.1296666666667,43.23499999999999
420,2017-11-22,681.87275,13398.038958333333,1866.9166666666667,63.43002325581395,28.94990457169983,0.0,40.3972083333333,55.4115,36.4175
420,2017-11-23,698.0003333333334,14034.166875,2048.0195833333332,64.93026356589148,28.29137346122499,0.0,49.46375,54.1655,31.52
420,2017-11-24,555.0228333333333,11406.966833333334,1020.4373333333333,51.63003100775194,27.67742669668594,0.0,40.0155833333333,44.8750416666667,42.725
420,2017-11-25,647.73825,13537.818041666666,1335.05375,60.254720930232565,27.216727743050594,0.0,47.9339583333333,53.3019166666667,45.4625
420,2017-11-26,656.389375,13745.731416666667,904.8004166666666,61.05947674418605,27.163062104728425,0.0,51.4859583333333,53.0569583333333,34.55750000000001
420,2017-11-27,165.58525,3534.2977083333335,183.49004166666668,15.403279069767443,26.650389265807107,0.0,13.548625,13.3347083333333,33.5525
420,2017-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.05913043478262
420,2017-11-29,234.55270833333336,5673.056166666666,320.68583333333333,21.818856589147288,23.518434333077632,0.0,22.793375,26.3239583333333,43.91750000000001
420,2017-11-30,581.433375,12246.745916666667,2158.745,54.086825581395345,27.006250236840128,0.0,54.4919166666667,54.26975,37.160000000000004
420,2017-12-01,699.3729166666667,13111.068208333332,2160.78375,65.0579457364341,30.34280816094747,0.0,59.5185,55.1086666666667,38.195
420,2017-12-02,699.3737500000001,12685.952166666668,1903.1191666666666,65.05802325581396,31.35965643191177,0.0,66.7966666666667,57.4040416666667,32.652499999999996
420,2017-12-03,685.2211666666667,12761.963541666666,896.8850000000001,63.741503875968995,30.542058753966018,0.0,62.8050416666667,56.2064166666667,35.24750000000001
420,2017-12-04,671.8960416666666,12971.354541666668,1105.35625,62.50195736434109,29.464684185990524,0.0,51.6268333333333,55.233625,38.9375
420,2017-12-05,673.3535833333334,13528.953708333334,1858.2029166666669,62.63754263565892,28.31157320639767,0.0,62.6253333333333,52.9765833333333,49.587499999999984
420,2017-12-06,28.664083333333334,589.5077916666667,48.1945,2.6664263565891475,27.65881350498595,0.0,3.25,2.167,36.485000000000014
420,2017-12-07,657.374625,13099.415916666667,2611.2591666666667,61.15112790697674,28.546051332848542,0.0,58.0309583333333,50.3253333333333,32.847500000000004
420,2017-12-08,675.6667083333333,13688.973166666668,2314.4129166666667,62.852717054263564,28.076740398578792,0.0,63.8569166666667,52.7293333333333,29.022500000000004
420,2017-12-09,697.5400833333333,14171.716458333334,2284.9675,64.8874496124031,27.998305773524834,0.0,75.7284583333334,52.7422083333333,26.795
420,2017-12-10,689.4977916666667,13792.856666666667,1969.1795833333333,64.13932945736434,28.435684980876974,0.0,72.4075416666667,53.327625,29.000000000000004
420,2017-12-11,678.8775416666666,13471.405291666668,1757.6891666666668,63.151399224806205,28.66576771988816,0.0,60.5635416666667,53.6090833333333,25.625
420,2017-12-12,648.7179583333333,13184.041541666666,3420.554166666667,60.34585658914728,27.989323112015583,0.0,69.3875416666667,53.6248333333333,26.134999999999994
420,2017-12-13,749.1010416666667,14562.315958333333,4870.552083333333,69.68381782945737,29.26139247039735,0.0,76.67075,56.923875,15.725000000000001
420,2017-12-14,906.95575,17222.714833333335,3049.4179166666668,84.36797674418604,29.955013913360094,0.0,96.7705416666667,58.207625,14.764999999999999
420,2017-12-15,725.707375,13703.527125,4018.5108333333333,67.50766279069768,30.12410902538592,0.0,76.5969583333333,57.7083333333333,18.6275
420,2017-12-16,699.4118749999999,12671.387666666667,5010.253333333333,65.06156976744185,31.397412713979783,0.0,88.528125,57.255,22.347499999999997
420,2017-12-17,699.4625,13026.101333333332,4234.041666666667,65.06627906976745,30.54464073594392,0.0,88.7993333333333,55.7756666666667,14.697500000000005
420,2017-12-18,699.2535416666666,13571.927041666668,3246.5375,65.04684108527131,29.307461035580623,0.0,76.936625,54.2658333333333,30.33499999999999
420,2017-12-19,691.5073333333333,13727.642916666666,4495.559583333333,64.32626356589147,28.654039432135658,0.0,86.77675,52.767375,42.162499999999994
420,2017-12-20,694.6860416666667,13639.117833333332,4431.487916666667,64.62195736434109,28.972590568550988,0.0,89.4737916666667,52.6058333333333,31.669999999999998
420,2017-12-21,699.4553333333333,13204.041125000002,5581.335,65.06561240310077,30.132707480322825,0.0,81.2958333333333,54.29625,23.224999999999998
420,2017-12-22,696.6387500000001,12357.314416666666,6601.394166666666,64.8036046511628,32.0677558998745,0.0,81.7841666666667,58.14225,22.8575
420,2017-12-23,699.4359166666667,12450.160750000001,4295.5391666666665,65.06380620155039,31.956411802197454,0.0,94.568375,58.3816666666667,30.529999999999998
420,2017-12-24,699.1545416666667,12708.875458333334,4553.775000000001,65.03763178294574,31.29328080641561,0.0,92.524625,57.6395833333333,29.36
420,2017-12-25,699.4815416666667,13059.517208333333,4125.96,65.0680503875969,30.46731441936419,0.0,96.1082083333333,55.8286666666667,25.834999999999994
420,2017-12-26,690.6216250000001,13166.1595,3734.740416666667,64.24387209302326,29.837751929166085,0.0,85.03625,55.5979583333333,13.827499999999999
420,2017-12-27,692.8404999999999,13623.480041666668,4082.2433333333333,64.45027906976743,28.928788376976154,0.0,81.5742916666667,54.0861666666667,9.049999999999999
420,2017-12-28,696.3854583333333,13391.937583333332,6657.650416666666,64.78004263565892,29.57953313952145,0.0,77.294375,54.4936666666667,1.9175000000000004
420,2017-12-29,855.1124583333334,15742.880458333333,5785.111250000001,79.54534496124032,30.8975521561006,0.0,86.686625,57.671,5.352499999999999
420,2017-12-30,699.4486666666667,12217.700375,5637.7475,65.06499224806201,32.56502486913831,0.0,88.82175,59.397,10.94
420,2017-12-31,699.46125,12302.015291666668,4470.644583333334,65.06616279069767,32.342414225782996,0.0,88.3992083333333,58.8645416666667,0.5000000000000001
420,2018-01-01,609.5919583333333,10828.344708333332,3036.9954166666666,56.70622868217055,32.02301320949692,0.0,72.8310833333333,51.0859166666667,2.6224999999999996
420,2018-01-02,715.550875,13893.806166666667,2846.839583333333,66.56287209302326,29.29572965918854,0.0,69.530125,55.8537083333333,12.89
420,2018-01-03,686.0773333333333,13462.115083333332,5406.364166666667,63.8211472868217,28.989772708718508,0.0,78.8475416666667,54.5305,16.3325
420,2018-01-04,853.0600833333333,16685.786041666666,4125.442916666667,79.35442635658914,29.08157934689913,0.0,95.7142083333333,55.9979166666667,16.197499999999998
420,2018-01-05,1025.534125,18621.885166666667,3097.55125,95.39852325581396,31.326473638396674,0.0,118.545833333333,59.4477083333333,3.8225000000000002
420,2018-01-06,1031.054625,18558.19104166667,2451.0695833333334,95.91205813953489,31.603200865359128,0.0,149.088541666667,59.965875,1.8724999999999998
420,2018-01-07,994.7940833333333,18173.564374999998,1185.0383333333332,92.53898449612403,31.13709686918683,0.0,165.754666666667,60.071625,6.177499999999999
420,2018-01-08,764.8429166666666,14591.423625000001,644.4370833333334,71.14817829457364,29.81670308156027,0.0,127.153625,57.25475,31.377499999999998
420,2018-01-09,690.4844166666667,13345.141958333334,2447.69375,64.23110852713178,29.431725310494567,0.0,122.417083333333,54.2761666666667,31.707500000000007
420,2018-01-10,698.1061666666666,13833.48025,3520.7262499999997,64.94010852713178,28.706157136817072,0.0,122.214125,53.4517083333333,33.027499999999996
420,2018-01-11,780.87675,16380.684666666666,2464.477083333333,72.63969767441861,27.11661531027987,0.0,132.230416666667,53.1945833333333,47.77249999999999
420,2018-01-12,704.2615833333333,13331.758875,3109.7345833333334,65.51270542635659,30.04910812911106,0.0,132.332833333333,55.5814166666667,47.39000000000001
420,2018-01-13,699.2999583333334,12311.600166666665,3960.5420833333333,65.05115891472867,32.309782718220816,0.0,149.983791666667,58.5801666666667,10.28
420,2018-01-14,699.1531666666666,12186.383125,3073.3591666666666,65.037503875969,32.634919009700475,0.0,145.212541666667,58.9757083333333,-1.0074999999999998
420,2018-01-15,699.149625,12754.400375,2750.24,65.03717441860465,31.18136486188987,0.0,145.9305,56.22025,6.7700000000000005
420,2018-01-16,761.5100000000001,16163.939624999999,2008.64375,70.83813953488372,26.79868161575534,0.0,159.185708333333,53.121125,21.2
420,2018-01-17,767.2730833333334,16600.067291666666,2832.778333333333,71.37424031007752,26.292092550043172,0.0,162.567041666667,53.223,16.79
420,2018-01-18,689.5686666666667,13671.750375000001,4132.346666666667,64.14592248062016,28.690521144935854,0.0,146.097916666667,53.628625,11.540000000000001
420,2018-01-19,699.0620416666667,12959.576083333333,5002.556666666666,65.02902713178294,30.683857929539315,0.0,137.592333333333,55.902125,24.994999999999994
420,2018-01-20,699.420125,12139.173458333333,6405.044583333333,65.06233720930233,32.77434682598155,0.0,147.679416666667,59.257,37.535
420,2018-01-21,699.318625,12263.755958333333,5017.268333333333,65.05289534883721,32.43669768644797,0.0,157.113166666667,58.4579583333333,34.692499999999995
420,2018-01-22,743.4133333333333,14023.155625,3440.8212500000004,69.15472868217054,30.155715001162186,0.0,147.885375,56.2913333333333,35.37500000000001
420,2018-01-23,787.3939166666668,16362.954124999998,3405.309583333333,73.24594573643411,27.37255772046534,0.0,172.524583333333,53.297125,42.68
420,2018-01-24,922.1762083333333,19619.504624999998,1175.9266666666667,85.78383333333332,26.736891503291176,0.0,160.429833333333,53.0462916666667,21.837500000000006
420,2018-01-25,899.0304166666666,19309.673,664.6425,83.63073643410853,26.484056393940776,0.0,154.869208333333,53.157875,16.130000000000006
420,2018-01-26,766.344375,15435.281875,1924.11625,71.2878488372093,28.24193486343442,0.0,133.159083333333,53.433375,22.317499999999995
420,2018-01-27,699.5309583333333,13534.007,1736.5404166666667,65.0726472868217,29.40123548026915,0.0,136.494625,53.2209583333333,39.169999999999995
420,2018-01-28,699.8027916666666,13040.909208333333,2074.4029166666664,65.09793410852713,30.524800709857626,0.0,132.477125,55.0117916666667,37.1825
420,2018-01-29,617.5152916666667,11769.721791666665,4323.55875,57.44328294573644,29.844654611272215,0.0,112.126166666667,56.8895416666667,30.3875
420,2018-01-30,699.9220833333334,12234.610041666667,4401.4783333333335,65.10903100775194,32.54202711653198,0.0,106.663708333333,58.566125,20.675
420,2018-01-31,699.8267500000001,12037.726291666666,3538.599166666667,65.10016279069768,33.06976527900578,0.0,95.3921666666667,59.1790416666667,19.392500000000002
420,2018-02-01,699.866125,12341.36475,3265.1875,65.10382558139534,32.25795435394075,0.0,95.3457083333333,57.9770416666667,35.660000000000004
420,2018-02-02,699.6133333333333,12165.400541666668,2238.3195833333334,65.08031007751939,32.71272352122023,0.0,91.0137083333333,58.82625,13.700000000000005
420,2018-02-03,692.1465833333333,12364.856625,1411.0225,64.38572868217054,31.841537681620935,0.0,97.5958333333333,57.892375,18.4175
420,2018-02-04,699.4487083333333,12931.767583333334,1243.5970833333333,65.06499612403101,30.766848978149376,0.0,96.5145833333333,56.6700833333333,31.594999999999995
420,2018-02-05,677.8796666666666,13277.238125000002,1702.895375,63.05857364341085,29.042226008045542,0.0,87.9305,50.479,18.785
420,2018-02-06,870.3417916666667,17404.482791666665,3898.8783333333336,80.96202713178296,28.44551190743235,0.0,109.62875,54.6229583333333,18.9875
420,2018-02-07,912.2868749999999,17818.823125,5364.66625,84.8638953488372,29.123089691283973,0.0,224.928916666667,56.285625,17.8325
420,2018-02-08,1058.918375,19490.459625,4285.571666666667,98.50403488372093,30.904764719173045,0.0,247.507958333333,58.9233333333333,19.587500000000002
420,2018-02-09,1064.8801666666666,19323.20275,2388.9975,99.05862015503875,31.347771000620256,0.0,139.435583333333,59.883625,19.032500000000002
420,2018-02-10,879.9587083333332,16747.545166666667,2819.3429166666665,81.85662403100774,29.887953146304056,0.0,152.284833333333,58.0460833333333,29.547499999999996
420,2018-02-11,695.4101666666667,12974.63675,3371.4216666666666,64.68931782945737,30.488135487792277,0.0,135.531208333333,56.5072916666667,31.287499999999994
420,2018-02-12,698.0876666666667,13520.187458333334,3056.9558333333334,64.93838759689923,29.370564247919074,0.0,126.860125,55.051,27.694999999999997
420,2018-02-13,788.7939583333333,16581.711541666667,2664.6229166666667,73.37618217054263,27.059468228262602,0.0,123.944958333333,53.5914583333333,22.1675
420,2018-02-14,879.8510416666667,19425.039833333332,1641.32625,81.84660852713178,25.76512610333071,0.0,142.149583333333,52.9011666666667,35.87749999999999
420,2018-02-15,927.9399166666667,20091.041208333332,1573.8991666666668,86.31999224806202,26.27256350017427,0.0,154.898416666667,52.7660833333333,42.665
420,2018-02-16,949.930875,19301.492458333334,2323.25875,88.36566279069767,27.995366017885587,0.0,181.185083333333,54.5733333333333,34.54250000000001
420,2018-02-17,795.09675,14861.916333333334,3195.690416666667,73.96248837209302,30.431979596776536,0.0,179.057625,56.1450416666667,27.642500000000002
420,2018-02-18,699.3025833333332,12452.085166666666,2324.3679166666666,65.05140310077519,31.94538217189175,0.0,158.217458333333,57.225125,30.92
420,2018-02-19,699.4994166666667,12611.036875,4073.8295833333336,65.06971317829458,31.55161536606182,0.0,157.483333333333,56.726125,38.412499999999994
420,2018-02-20,770.0110416666666,14344.751916666666,3035.03125,71.62893410852713,30.53436895104586,0.0,146.690583333333,57.6757083333333,57.125
420,2018-02-21,983.475875,17962.015958333333,2178.28125,91.48612790697673,31.14538265230868,0.0,153.077625,59.842375,51.919999999999995
420,2018-02-22,1051.132625,18822.676291666667,3274.8295833333336,97.77977906976744,31.765901170965922,0.0,152.94975,60.1115416666667,32.7875
420,2018-02-23,1009.06325,18055.344916666665,1528.9966666666667,93.8663488372093,31.790520463102574,0.0,135.528666666667,60.1947083333333,35.51428571428571
420,2018-02-24,891.1165,16689.137333333332,1040.0191666666667,82.89455813953488,30.37285624529585,0.0,148.047916666667,59.0405,38.637499999999996
420,2018-02-25,886.0208333333334,17347.81508333333,962.305,82.4205426356589,29.052545326701512,0.0,152.288208333333,56.7212083333333,40.669999999999995
420,2018-02-26,793.0174583333334,16414.203083333334,968.1104166666668,73.76906589147288,27.481977767980144,0.0,115.313125,55.32025,38.667500000000004
420,2018-02-27,692.2961666666666,13540.37025,5734.170416666667,64.39964341085272,29.08348360259121,0.0,112.97225,54.282625,41.239999999999995
420,2018-02-28,693.0227916666666,13473.8035,6908.542916666666,64.46723643410851,29.257845764169133,0.0,117.676458333333,54.495125,49.452500000000015
420,2018-03-01,597.2015,11526.01475,9585.715041666666,55.55362790697674,29.473163733081865,0.0,113.280916666667,50.8758333333333,37.205000000000005
420,2018-03-02,650.3927083333333,11604.939333333334,12061.949999999999,60.5016472868217,31.879964352271877,0.0,118.517125,58.7974166666667,29.457499999999996
420,2018-03-03,668.1886666666667,11782.556083333335,11911.85875,62.15708527131783,32.25853404535861,0.0,118.577416666667,58.7445833333333,31.167500000000008
420,2018-03-04,699.2813333333334,12012.322791666666,10200.359583333333,65.04942635658915,33.11387303492433,0.0,118.772208333333,59.4240833333333,30.770000000000007
420,2018-03-05,641.3878333333333,11512.753708333332,8654.966208333333,59.66398449612404,31.690313928140277,0.0,97.7595,57.2584166666667,29.052500000000006
420,2018-03-06,698.9470416666667,13196.7865,7197.849166666667,65.01832945736435,30.12736286479456,0.0,110.032083333333,54.9975,33.342499999999994
420,2018-03-07,697.7905416666667,13598.202791666668,8193.850833333334,64.91074806201551,29.189630855334,0.0,126.223,53.4093333333333,32.525
420,2018-03-08,699.356875,13434.355083333334,9399.48625,65.05645348837209,29.61195382496372,0.0,133.239416666667,52.9995,30.2225
420,2018-03-09,699.1999583333333,13336.382791666665,8548.979166666666,65.04185658914729,29.822797469025943,0.0,146.388791666667,53.885,29.862499999999997
420,2018-03-10,699.4784583333334,13696.685416666667,8357.562083333332,65.06776356589148,29.049850452463993,0.0,143.504541666667,53.1008333333333,28.962499999999995
420,2018-03-11,669.6622083333333,12957.069375,7829.565291666667,62.29415891472868,29.399100610558488,0.0,133.440208333333,51.563875,27.17130434782608
420,2018-03-12,699.2515,13301.2675,7585.122083333333,65.04665116279071,29.903733729385817,0.0,136.489916666667,54.0544166666667,26.50250000000001
420,2018-03-13,699.55575,12967.073375,8438.170833333334,65.07495348837209,30.687774921686984,0.0,152.033416666667,55.242875,29.060000000000002
420,2018-03-14,699.481875,12539.172291666668,10039.409583333332,65.06808139534883,31.73164841406082,0.0,157.151083333333,57.2434583333333,28.78250000000001
420,2018-03-15,699.6683333333334,12237.465291666667,10590.830416666666,65.08542635658915,32.522639353167335,0.0,161.517958333333,58.163875,29.922499999999996
420,2018-03-16,800.0315833333334,14803.004166666666,6350.536666666667,74.42154263565892,30.742721355453096,0.0,170.563333333333,57.1095,25.317499999999992
420,2018-03-17,699.3604583333334,12410.962458333333,6492.107916666667,65.05678682170543,32.05388317391631,0.0,154.612125,57.977625,26.41250000000001
420,2018-03-18,699.4879166666666,12872.608375000002,4563.169166666667,65.06864341085272,30.90997812351989,0.0,149.596,56.37375,22.257499999999997
420,2018-03-19,696.8424166666667,13205.282916666665,4592.443333333334,64.8225503875969,30.017319369982363,0.0,154.233083333333,55.0215416666667,22.212500000000002
420,2018-03-20,699.1235416666667,13110.926583333334,4873.650000000001,65.0347480620155,30.33231649116197,0.0,159.576833333333,55.3634166666667,22.587500000000002
420,2018-03-21,788.490625,15121.5735,5224.61125,73.34796511627908,29.66091792767686,0.0,165.0795,56.1257916666667,27.245
