ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
420,2018-03-22,945.4615,17728.072458333332,4574.3483750000005,87.94990697674419,30.336632357937372,0.0,185.590125,58.3704583333333,31.444999999999997
420,2018-03-23,949.3635416666666,17586.714125000002,2808.872083333333,88.31288759689922,30.706681425140232,0.0,186.428083333333,57.9654166666667,31.932500000000008
420,2018-03-24,699.4140000000001,12112.270583333333,3591.4249999999997,65.06176744186047,32.84685511793698,0.0,173.814958333333,58.6107916666667,27.38
420,2018-03-25,699.6237083333334,12550.856291666665,1988.9079166666668,65.08127519379845,31.708536600368504,0.0,149.863541666667,57.0122083333333,29.1575
420,2018-03-26,697.9385416666668,13093.771958333333,1939.2358333333334,64.92451550387598,30.320575948734472,0.0,142.508333333333,55.087625,34.1375
420,2018-03-27,636.13325,12607.465791666667,2857.293333333333,59.17518604651163,28.701548988603736,0.0,119.76125,40.7830416666667,36.57500000000002
420,2018-03-28,1047.5025833333334,20417.978541666667,2407.1672083333333,97.44210077519381,29.182829482204937,0.0,169.500208333333,55.1255833333333,38.8325
420,2018-03-29,1061.401875,20315.270666666667,3528.1179166666666,98.73505813953489,29.719553161216396,0.0,186.608625,55.9616666666667,43.160000000000004
420,2018-03-30,1093.4479166666667,19839.916583333335,4536.87625,101.71608527131784,31.35041524249128,0.0,194.008583333333,58.45175,39.402499999999996
420,2018-03-31,1029.017,18714.310999999998,2572.1466666666665,95.72251162790697,31.277623320819377,0.0,183.226791666667,58.6170833333333,41.40500000000001
420,2018-04-01,796.3057083333333,14420.454791666665,2198.5041666666666,74.0749496124031,31.41129991859702,0.0,150.993708333333,57.4130416666667,35.945
420,2018-04-02,696.8640833333334,12985.521583333333,2289.4900000000002,64.82456589147287,30.526268572188037,0.0,136.833541666667,55.3525,35.72
420,2018-04-03,866.8325833333333,17753.510083333334,2578.9266666666667,80.63558914728682,27.773846721293825,0.0,156.442291666667,53.5614583333333,36.552500000000016
420,2018-04-04,966.906625,20065.56466666667,1198.6645833333334,89.94480232558139,27.41057765668161,0.0,166.340125,52.2950416666667,41.96
420,2018-04-05,937.4388749999999,19529.470833333333,1167.9329166666666,87.20361627906976,27.30470705598142,0.0,167.432041666667,52.3898333333333,27.91478260869566
420,2018-04-06,910.7372083333333,19404.415250000002,2019.7404166666665,84.71974031007751,26.69792804021468,0.0,171.416333333333,51.8652916666667,33.125
420,2018-04-07,719.3786249999999,14236.330375,6762.780416666667,66.91894186046513,28.743821645646516,0.0,165.489416666667,52.2900416666667,29.525000000000002
420,2018-04-08,699.571875,13455.270041666668,5956.9608333333335,65.07645348837208,29.575014126822254,0.0,161.947708333333,52.8528333333333,28.257499999999997
420,2018-04-09,736.5284583333333,14649.456875000002,3839.7879166666667,68.51427519379845,28.599144775366366,0.0,165.153708333333,53.8503333333333,30.5675
420,2018-04-10,707.066375,13485.859875,4910.156666666667,65.77361627906977,29.824047313791823,0.0,164.718625,54.461,32.975
420,2018-04-11,842.6519583333334,15910.148458333335,3735.1566666666663,78.38622868217054,30.127218709109588,0.0,173.632125,56.8417916666667,36.10249999999999
420,2018-04-12,945.84225,17998.607458333336,1260.8579166666666,87.98532558139534,29.892679259799866,0.0,174.406291666667,58.3800416666667,42.10999999999999
420,2018-04-13,867.1796250000001,18177.317208333334,487.9391666666667,80.66787209302326,27.13715511667239,0.0,170.029208333333,55.6824583333333,44.3075
420,2018-04-14,866.3219583333333,18513.239375,1932.7904166666667,80.58808914728681,26.61839980117532,0.0,180.379875,54.7430416666667,38.945
420,2018-04-15,893.3781666666667,18276.987708333334,2510.358333333333,83.1049457364341,27.804542443310698,0.0,193.973916666667,55.0279166666667,32.5325
420,2018-04-16,745.5909166666667,15304.847916666666,3632.236666666666,69.35729457364341,27.711282643240175,0.0,170.221041666667,54.2195833333333,38.37499999999999
420,2018-04-17,910.1665833333333,18929.134166666667,1339.04375,84.66665891472867,27.351123771831848,0.0,192.952791666667,53.0910833333333,33.83
420,2018-04-18,953.4987916666668,19124.934208333332,3095.2920833333333,88.69756201550388,28.359935259632046,0.0,175.198875,53.9694166666667,36.29
420,2018-04-19,1026.527,19412.437,3493.2904166666667,95.49088372093024,30.079828471132537,0.0,185.921375,56.2471666666667,33.1325
420,2018-04-20,1078.4111249999999,19662.497333333333,2771.04875,100.31731395348838,31.198284965438095,0.0,195.453916666667,57.7682916666667,34.85750000000001
420,2018-04-21,1055.5847083333333,20164.468666666668,2409.4891666666667,98.19392635658915,29.777713372112547,0.0,212.109291666667,55.856375,41.54749999999999
420,2018-04-22,1063.8257083333333,20707.159,1474.7508333333333,98.96053100775194,29.223686540338267,0.0,211.564416666667,55.173,45.0875
420,2018-04-23,992.8712083333334,20047.869333333332,396.9058333333333,92.36011240310077,28.171484441386248,0.0,190.733833333333,53.9104166666667,51.58999999999998
420,2018-04-24,954.6875416666667,19809.176,2002.805,88.80814341085271,27.414471789137295,0.0,192.400416666667,52.670125,60.800000000000004
420,2018-04-25,770.187125,16437.034499999998,6573.354166666667,71.64531395348838,26.65371965996462,0.0,189.08075,52.8131666666667,51.4925
420,2018-04-26,737.2285833333334,14815.239166666666,7600.8341666666665,68.5794031007752,28.306002202761903,0.0,165.052791666667,52.9898333333333,45.67249999999999
420,2018-04-27,864.6645,17189.482166666665,5989.84625,80.43390697674418,28.613426802570057,0.0,182.511708333333,53.253375,47.37500000000001
420,2018-04-28,1059.7439583333332,20302.834,3604.6654166666667,98.58083333333333,29.69130754349915,0.0,219.314833333333,54.9881666666667,48.79249999999999
420,2018-04-29,1070.561625,19619.744458333334,3023.179583333333,99.58712790697675,31.038688550749406,0.0,221.84425,57.4036666666667,37.5875
420,2018-04-30,855.8804166666667,16111.812083333332,1600.25425,79.61678294573645,30.21716662465557,0.0,186.437333333333,46.7498333333333,44.907500000000006
420,2018-05-01,1084.9948333333334,20241.795916666666,2723.0013750000003,100.9297519379845,30.49043821187183,0.0,226.283291666667,56.351,57.169999999999995
420,2018-05-02,984.4048750000001,18782.343624999998,3834.975458333333,91.5725465116279,29.813228720323416,0.0,227.579708333333,56.4524583333333,70.86500000000001
420,2018-05-03,1035.9325833333335,19424.428083333332,2016.697625,96.36582170542636,30.336696759258658,0.0,243.909458333333,57.042,67.60249999999999
420,2018-05-04,858.609875,16408.303,846.1095833333334,79.87068604651162,29.765778778534667,0.0,197.300625,46.6006666666667,65.59249999999999
420,2018-05-05,308.4119166666667,8990.613125,14641.69925,28.689480620155038,19.513127320470954,0.0,200.520541666667,56.4740833333333,61.04749999999999
420,2018-05-06,287.7771666666667,8632.084291666666,14623.305875,26.76996899224806,18.963814467179613,0.0,204.17225,56.9162916666667,62.20250000000001
420,2018-05-07,674.1675,14697.702333333335,5349.470416666666,62.713255813953495,26.091761661295493,0.0,222.087083333333,56.0925416666667,56.1275
420,2018-05-08,925.269625,19845.18766666667,878.2745833333333,86.07159302325582,26.521503039494227,0.0,243.794625,53.918375,58.2275
420,2018-05-09,992.1391666666667,21567.03825,1373.256666666667,92.29201550387597,26.16779470428933,0.0,240.747083333333,52.8310833333333,67.37749999999998
420,2018-05-10,936.9146666666667,20591.823625,2366.5279166666664,87.1548527131783,25.881549035892586,0.0,243.246541666667,52.305625,65.165
420,2018-05-11,861.7629166666667,18027.91475,4168.995791666667,80.16399224806202,27.191135482297284,0.0,258.281791666667,52.7511666666667,48.50000000000001
420,2018-05-12,960.7145,20220.00629166667,1726.4970833333334,89.36879069767443,27.027015893753298,0.0,299.3775,53.1649583333333,47.07500000000001
420,2018-05-13,916.1514999999999,19725.8135,1041.9004166666666,85.2233953488372,26.419063101419532,0.0,285.580791666667,52.3769583333333,54.335
420,2018-05-14,880.2881666666667,19277.203208333332,865.7408333333333,81.88727131782946,25.975617247341436,0.0,260.066,52.0470833333333,63.410000000000004
420,2018-05-15,883.614625,19614.058125,1909.4016666666666,82.19670930232557,25.62597955596878,0.0,269.538208333333,51.8814583333333,61.16
420,2018-05-16,990.5917916666667,21421.104666666666,1941.6520833333334,92.14807364341085,26.30497537800754,0.0,281.813166666667,52.00875,61.6775
420,2018-05-17,1017.4861666666667,22000.22491666667,2910.2658333333334,94.64987596899226,26.307915032590884,0.0,245.539416666667,51.5611666666667,65.0
420,2018-05-18,1032.909875,21542.382833333333,2258.9170833333333,96.08463953488372,27.274307200595427,0.0,215.304,52.8909166666667,59.62250000000001
420,2018-05-19,927.741,19775.376958333334,1729.0349999999999,86.30148837209303,26.68621723934394,0.0,228.073333333333,53.2270416666667,55.714999999999996
420,2018-05-20,925.1473333333333,20092.242291666666,563.295,86.06021705426356,26.19193188122714,0.0,210.124458333333,52.1808333333333,61.08499999999999
420,2018-05-21,884.1214583333334,19641.247208333334,918.4429166666667,82.24385658914728,25.60518437963049,0.0,195.00175,51.8484166666667,59.99000000000001
420,2018-05-22,839.9665416666667,19001.950333333334,2983.293333333333,78.13642248062015,25.144838261499974,0.0,203.693916666667,51.7471666666667,59.9075
420,2018-05-23,967.5391249999999,21383.166708333334,2758.209166666667,90.00363953488372,25.738400355344933,0.0,208.664208333333,51.6190416666667,64.175
420,2018-05-24,1042.56,22081.017541666664,2778.974583333333,96.98232558139534,26.857588373404162,0.0,214.967375,52.1017083333333,65.135
420,2018-05-25,998.5225833333334,21390.81125,3708.1529166666664,92.88582170542637,26.55312708096151,0.0,215.984958333333,51.5918333333333,71.99000000000001
420,2018-05-26,1075.3378333333333,22726.233125,3659.0954166666666,100.03142635658915,26.91550336696832,0.0,237.758666666667,51.8890833333333,72.4475
420,2018-05-27,867.6984166666666,18009.699791666666,5447.27125,80.71613178294574,27.40610828554398,0.0,225.180791666667,52.8205,65.93750000000001
420,2018-05-28,744.8290416666667,15346.415291666666,4409.132083333333,69.28642248062016,27.607983915617663,0.0,207.586375,52.81875,69.305
420,2018-05-29,786.2827916666666,16836.164333333334,1805.6658333333335,73.14258527131783,26.56566261003207,0.0,176.213458333333,53.0894166666667,72.40249999999999
420,2018-05-30,550.417,11910.689291666667,3192.215,51.20158139534884,26.286936815016336,0.0,160.294041666667,51.6775,75.2975
420,2018-05-31,442.4715416666666,10307.121375,2867.3016666666667,41.16014341085271,24.419287674429743,0.0,150.609375,51.066625,73.62499999999999
420,2018-06-01,510.9615416666666,11709.90575,2145.5970833333336,47.531306201550386,24.82103299178039,0.0,139.038458333333,51.4873333333333,73.91749999999999
420,2018-06-02,525.770375,11155.276833333332,2599.1408333333334,48.908872093023255,26.810245899545215,0.0,134.879416666667,53.147375,65.5475
420,2018-06-03,525.5490833333333,11064.991125,2689.0329166666666,48.88828682170542,27.017630066357395,0.0,129.179375,54.2595833333333,60.60500000000001
420,2018-06-04,495.99104166666666,11129.794833333333,2183.7395833333335,46.138701550387594,25.349635079501592,0.0,137.436416666667,53.9017916666667,59.824999999999996
420,2018-06-05,550.7336666666666,11353.656708333334,2029.7416666666668,51.23103875968993,27.59249072230196,0.0,151.063416666667,54.2782916666667,55.714999999999996
420,2018-06-06,417.42220833333334,8198.713208333333,3885.8325,38.829972868217055,28.96108939781778,0.0,147.46475,54.7222916666667,56.074999999999996
420,2018-06-07,350.8573333333333,6507.196208333334,5387.94625,32.63789147286821,30.670559186283086,0.0,144.833166666667,55.957625,60.7775
420,2018-06-08,350.69599999999997,6565.826791666666,5639.649166666666,32.62288372093023,30.382704417340996,0.0,164.078916666667,55.8252083333333,65.795
420,2018-06-09,350.8765833333334,6599.010625,5701.975833333334,32.63968217054264,30.24548797208689,0.0,172.312833333333,55.305875,63.12500000000001
420,2018-06-10,350.781375,6497.941333333333,4191.0824999999995,32.63082558139535,30.707593155529665,0.0,164.996583333333,55.9707083333333,65.78750000000001
420,2018-06-11,303.35195833333336,5477.915625000001,2034.2158333333334,28.21878682170543,31.500431449588902,0.0,127.273958333333,57.6389583333333,63.665
420,2018-06-12,0.0,0.0,6869.284583333333,0.0,0.0,0.0,25.2083333333333,59.5985,68.47999999999999
420,2018-06-13,179.417,3398.212041666667,5140.98375,16.68995348837209,30.032961132293472,0.0,55.7269166666667,61.9463333333333,70.655
420,2018-06-14,345.66541666666666,6409.124833333334,2902.7641666666664,32.15492248062015,30.679073398277364,0.0,103.281416666667,58.66825,61.879999999999995
420,2018-06-15,318.307,5951.2245416666665,2923.5004166666663,29.609953488372092,30.424600948198417,0.0,95.85875,57.6914166666666,63.93500000000001
420,2018-06-16,203.40254166666668,3672.3045,4380.05375,18.921166666666668,31.50668627416986,0.0,35.78575,59.7229583333333,67.74499999999999
420,2018-06-17,348.9536666666667,6322.735625,3337.1800000000003,32.46080620155039,31.39408148018033,0.0,72.0643333333333,57.975375,73.6175
420,2018-06-18,345.8305833333333,6607.969208333333,2885.6437499999997,32.170286821705425,29.770108982654893,0.0,63.9602916666667,56.8902083333334,79.80499999999999
420,2018-06-19,351.60245833333335,6670.554625,4156.512916666667,32.707205426356595,29.982993862664674,0.0,66.2396666666667,56.3235833333333,66.275
420,2018-06-20,351.0939583333333,6529.901958333333,4073.7395833333335,32.65990310077519,30.58452453134819,0.0,66.8345833333333,57.3950416666667,63.0425
420,2018-06-21,351.0316666666667,6506.225291666667,4885.13,32.65410852713178,30.690377923326555,0.0,62.3214583333333,57.6112083333333,63.410000000000004
420,2018-06-22,350.78133333333335,6543.866708333334,4258.599583333334,32.630821705426364,30.492081212016497,0.0,60.8048333333333,57.3895416666667,64.91000000000001
420,2018-06-23,350.7277916666667,6532.09025,3454.474166666667,32.62584108527132,30.54239166802524,0.0,55.9315,58.1261666666667,63.455000000000005
420,2018-06-24,350.966875,6377.272416666667,2924.2587500000004,32.64808139534884,31.305179448517883,0.0,44.3492083333333,58.723,63.68749999999999
420,2018-06-25,374.84516666666667,7304.588791666666,1872.7591666666667,34.869317829457366,29.190476249962604,0.0,46.5852083333333,57.9204166666667,63.8825
420,2018-06-26,233.88720833333332,4893.6980416666665,2229.4795833333333,21.756949612403098,27.18656508993898,0.0,36.3855416666667,58.8649583333333,64.46
420,2018-06-27,347.5649166666667,6856.0509999999995,2370.535,32.33162015503876,28.83679104738606,0.0,35.9025,58.9579583333333,65.5475
420,2018-06-28,392.33437499999997,7750.849583333334,2330.19875,36.49622093023256,28.793342963639624,0.0,41.0654583333333,57.52425,70.46
420,2018-06-29,390.478,7831.15075,2349.14125,36.32353488372093,28.363252020570968,0.0,41.1855833333333,56.7126666666667,75.06500000000001
420,2018-06-30,388.2417083333333,7928.019499999999,3388.3333333333335,36.11550775193798,27.85624140938071,0.0,40.411625,55.9435833333334,79.5875
420,2018-07-01,164.7675,3504.7570416666663,2981.7233333333334,15.327209302325581,26.742294868299776,0.0,22.44375,57.4890833333333,83.53250000000001
420,2018-07-02,178.09462499999998,3481.49725,1949.0658333333333,16.566941860465114,29.098445844672145,0.0,10.0272083333333,59.0038333333333,80.6825
420,2018-07-03,348.562125,6690.987833333334,2637.1304166666664,32.42438372093023,29.632957102348133,0.0,26.838875,56.6389166666667,77.5475
420,2018-07-04,331.33525000000003,6915.694083333333,3162.6204166666666,30.82188372093023,27.253162507947348,0.0,31.95075,54.6654583333333,78.47
420,2018-07-05,333.0502916666667,7058.34,3291.48625,30.981422480620157,26.84060382135019,0.0,32.3575833333333,53.6171666666667,80.33749999999999
420,2018-07-06,348.6075416666667,6839.512416666667,3992.4812500000003,32.428608527131786,28.993234878581152,0.0,29.5169583333333,54.774625,70.79
420,2018-07-07,348.6122083333333,6594.420999999999,3855.4354166666667,32.42904263565891,30.071213910507755,0.0,29.71625,55.7231666666667,65.21
420,2018-07-08,348.7705,6723.889833333334,3059.9666666666667,32.443767441860466,29.505582482897612,0.0,25.4074166666667,55.0113333333333,70.13749999999999
420,2018-07-09,344.497,6817.346291666666,2875.8799999999997,32.046232558139536,28.74452440135996,0.0,24.6307083333333,53.6825,75.01249999999999
420,2018-07-10,348.60154166666666,6775.371041666666,2952.7574999999997,32.4280503875969,29.267205549618165,0.0,22.86825,54.2255833333333,75.41000000000001
420,2018-07-11,334.0265416666667,6548.622958333333,2599.5509583333333,31.072236434108525,29.014562653399906,0.0,9.17245833333333,54.4094166666667,70.5425
420,2018-07-12,14.303291666666667,279.75054166666666,113.102125,1.3305387596899225,29.083729482402447,0.0,0.291666666666667,2.26341666666667,69.69500000000001
420,2018-07-13,312.0677083333333,6240.969333333333,2540.34,29.029554263565892,28.443420448940593,0.0,15.7092083333333,51.5302916666667,74.19500000000001
420,2018-07-14,337.83575,6623.044208333333,3714.5970833333336,31.426581395348833,29.015695765682675,0.0,14.6285,53.9342083333333,78.53000000000002
420,2018-07-15,348.5994166666667,6740.052500000001,4849.441666666667,32.4278527131783,29.420389259661633,0.0,13.5438333333333,54.2798333333333,78.2975
420,2018-07-16,305.2794166666667,5837.187875,3930.865416666667,28.39808527131783,29.749446462789336,0.0,10.68675,54.7517083333333,77.99750000000002
420,2018-07-17,40.603791666666666,846.4592083333333,7532.958750000001,3.7770968992248064,27.28635938074262,0.0,5.911625,56.3432083333333,74.18749999999999
420,2018-07-18,332.6005833333333,6185.136041666668,2313.3679166666666,30.93958914728682,30.588542792201896,0.0,14.9950416666667,58.0466666666667,67.4525
420,2018-07-19,348.532125,6480.583875,2682.037208333333,32.42159302325582,30.59241177362279,0.0,27.1440416666667,57.9430416666667,66.87499999999999
420,2018-07-20,319.5312083333333,6027.57125,2236.4114583333335,29.72383333333333,30.15476629003394,0.0,24.1475833333333,52.4809583333333,73.205
420,2018-07-21,14.297583333333334,273.51625,87.63091666666666,1.3300077519379845,29.734767079144696,0.0,1.10875,2.39354166666667,72.6575
420,2018-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.58749999999999
420,2018-07-23,101.90116666666667,1990.5326666666667,3586.052916666667,9.479178294573645,29.120235641559706,0.0,24.28975,53.7537916666667,75.4925
420,2018-07-24,0.0,0.006416666666666667,842.6597083333332,0.0,0.0,0.0,36.40825,56.50975,74.33
420,2018-07-25,0.0,0.007,1.10125,0.0,0.0,0.0,24.0184166666667,51.19375,72.1025
420,2018-07-26,0.0,0.0005416666666666666,3116.595,0.0,0.0,0.0,0.0,33.7375416666667,74.49500000000002
420,2018-07-27,0.0,0.0005416666666666666,4874.305833333333,0.0,0.0,0.0,0.0,3.87533333333333,72.6575
420,2018-07-28,0.0,0.0010833333333333333,5948.56625,0.0,0.0,0.0,0.0,0.903625,70.1075
420,2018-07-29,0.0,0.0027083333333333334,6335.447916666667,0.0,0.0,0.0,0.0,0.412125,69.56750000000001
420,2018-07-30,142.82441666666668,3016.341291666667,5287.5475,13.285992248062014,26.934382139826834,0.0,0.0,38.0458333333333,69.67999999999999
420,2018-07-31,181.20866666666666,3722.273333333333,6662.0025,16.856620155038758,27.692090466817472,0.0,0.542375,57.7267083333333,72.6575
420,2018-08-01,410.02725000000004,8836.279375,3883.4045833333334,38.14206976744186,26.39540438647573,0.0,9.97675,55.8557083333333,76.00999999999999
420,2018-08-02,551.1357916666667,10720.949375,2975.5699999999997,51.26844573643411,29.24222459478366,0.0,13.2221666666667,55.6661666666667,74.465
420,2018-08-03,675.1030416666666,13787.201916666667,959.19,62.80028294573643,27.853448136601095,0.0,24.5456666666667,53.6995833333333,73.4225
420,2018-08-04,682.0484166666666,14324.711166666668,2640.275,63.44636434108527,27.08409753140611,0.0,36.081375,52.50275,75.365
420,2018-08-05,680.42925,14324.8505,3430.3404166666664,63.29574418604651,27.019537716990484,0.0,47.7777916666667,52.3862916666667,77.2475
420,2018-08-06,745.7801250000001,16537.1695,2792.0550000000003,69.37489534883721,25.652793510854444,0.0,62.5839583333333,51.7607083333333,77.62999999999998
420,2018-08-07,846.1574583333332,18076.321541666668,4762.87125,78.71232170542635,26.627240859770207,0.0,78.3338333333333,52.8354166666667,73.34749999999998
420,2018-08-08,989.76625,21141.246083333335,2672.0812499999997,92.07127906976744,26.630976858652755,0.0,95.7485833333333,52.8454583333333,72.16999999999997
420,2018-08-09,1013.1684583333334,22023.54529166667,1645.0845833333333,94.24822868217055,26.16853843236654,0.0,103.035833333333,52.002,73.25750000000001
420,2018-08-10,1044.500625,22031.277041666664,1627.1779166666665,97.16284883720931,26.968331026105275,0.0,108.525666666667,53.1570416666667,71.6675
420,2018-08-11,1034.3942916666667,21924.86941666667,1358.49875,96.22272480620155,26.83701059867835,0.0,126.711625,53.2998333333333,67.1675
420,2018-08-12,1026.8053750000001,21614.57595833333,1680.345,95.51677906976744,27.022557614443755,0.0,137.194041666667,53.6455,71.33
420,2018-08-13,1008.0654166666667,20432.13975,1455.1762500000002,93.77352713178294,28.064667636220307,0.0,140.052083333333,55.4684583333333,70.6925
420,2018-08-14,856.8748333333333,19123.230708333333,1454.47,79.70928682170543,25.488317069878875,0.0,141.93225,52.267875,70.265
420,2018-08-15,900.8735833333334,20594.188666666665,1691.7483333333332,83.80219379844961,24.883083845341314,0.0,149.341666666667,51.130625,75.92
420,2018-08-16,836.7368333333334,19353.748875,381.58166666666665,77.83598449612403,24.592847881921163,0.0,154.416041666667,51.0420416666667,77.0825
420,2018-08-17,622.3663333333333,13620.392083333332,5994.881249999999,57.89454263565891,25.992109021416958,0.0,144.613791666667,51.6394583333333,74.50250000000001
420,2018-08-18,651.0734583333334,13055.721375000001,2372.6575,60.56497286821706,28.367048814153417,0.0,123.9305,53.292125,67.89500000000001
420,2018-08-19,695.8228333333333,13805.017708333333,700.5883333333333,64.72770542635658,28.6712578032781,0.0,103.025125,53.862,66.995
420,2018-08-20,519.0542083333333,10960.802875,2096.3108333333334,48.28411240310077,26.937382131046167,0.0,74.868125,48.097875,69.215
420,2018-08-21,413.65054166666664,8842.547208333333,7356.437458333334,38.47912015503876,26.609777805838654,0.0,0.0,46.0995833333333,70.115
420,2018-08-22,781.0949166666666,17968.523041666667,1900.0458333333333,72.65999224806201,24.727286937658626,0.0,29.435625,51.2168333333333,69.515
420,2018-08-23,775.6565833333334,17219.633958333336,3210.4108333333334,72.15410077519381,25.623037103289825,0.0,39.4163333333333,51.1102083333333,65.075
420,2018-08-24,943.2110416666666,20891.84495833333,1832.2945833333333,87.74056201550387,25.68130684188543,0.0,21.5709166666667,52.71925,70.3775
420,2018-08-25,827.0336666666667,19612.582291666666,809.9808333333334,76.93336434108528,23.986862637092894,0.0,38.330625,51.6774583333333,70.10749999999999
420,2018-08-26,498.4614583333334,11075.060749999999,2690.0891666666666,46.36850775193799,25.601800232287165,0.0,48.34625,52.520875,73.505
420,2018-08-27,457.403,10199.332708333333,2311.1466666666665,42.54911627906977,25.510107436154378,0.0,27.0417083333333,53.4189166666667,75.71
420,2018-08-28,613.4942916666666,13406.660000000002,3021.4933333333333,57.069236434108525,26.030047969421332,0.0,60.5492083333333,52.8806666666667,82.46749999999999
420,2018-08-29,687.6067916666666,14875.761041666667,2447.29,63.963422480620146,26.293354822710068,0.0,43.7277916666667,51.7700416666667,79.92695652173913
420,2018-08-30,640.6408333333333,14529.730541666666,4102.577958333333,59.594496124031004,25.08084094535748,0.0,69.2614166666667,52.0089166666667,68.56249999999999
420,2018-08-31,800.0076250000001,17538.944583333334,1058.8979166666666,74.41931395348837,25.946316316733903,0.0,114.720958333333,52.8512916666667,64.78250000000001
420,2018-09-01,700.0147916666666,14183.391708333334,1159.5754166666668,65.1176550387597,28.074508235744105,0.0,111.5125,53.0142916666667,72.4475
420,2018-09-02,699.916875,14214.987208333334,1354.0691666666667,65.1085465116279,28.008189049167658,0.0,138.030916666667,52.7881666666667,77.0975
420,2018-09-03,660.2507083333334,13896.61625,596.27625,61.41867054263565,27.02619144836388,0.0,143.5815,52.121375,76.9475
420,2018-09-04,618.6542083333333,13440.940333333334,920.5441666666667,57.549228682170536,26.182032415857837,0.0,121.412208333333,51.7415416666666,75.83000000000001
420,2018-09-05,594.6069166666667,13116.949958333333,3043.61125,55.31227131782946,25.78589043222454,0.0,172.125,51.8510833333333,79.955
420,2018-09-06,643.015125,14214.528333333334,4825.139166666667,59.81536046511627,25.7320136384523,0.0,155.423541666667,51.6055416666667,75.515
420,2018-09-07,867.6513333333334,18510.266208333334,1895.8216666666667,80.7117519379845,26.663527933969693,0.0,156.736125,52.1955416666667,65.88499999999999
420,2018-09-08,744.8848333333334,15365.578541666668,1619.7983333333334,69.29161240310077,27.575617901106707,0.0,149.979125,53.942125,57.995
420,2018-09-09,746.8970833333333,15132.022375,923.9691666666666,69.4787984496124,28.0768787568915,0.0,154.864958333333,54.7277916666667,52.26499999999999
420,2018-09-10,746.8112083333334,15267.060458333333,1266.51375,69.47081007751939,27.825337442419485,0.0,178.761708333333,54.7756666666667,53.4275
420,2018-09-11,737.143625,15560.75875,2654.0441666666666,68.5715,26.946749325714382,0.0,166.028833333333,53.3157083333333,62.202500000000015
420,2018-09-12,716.7480833333334,15318.855458333333,4343.328333333334,66.67424031007752,26.61492580250091,0.0,156.930541666667,52.8567083333333,66.56000000000002
420,2018-09-13,376.77366666666666,8346.163333333334,12582.811249999999,35.04871317829457,25.679035044312435,0.0,124.850208333333,52.8939583333333,71.2025
420,2018-09-14,373.50525,8334.171083333333,10677.420416666666,34.74467441860465,25.49290556320373,0.0,123.5025,52.5359583333333,72.6275
420,2018-09-15,389.30245833333333,8473.234791666668,11747.115375,36.214182170542635,26.135026408851903,0.0,128.042041666667,52.9110833333333,73.78999999999999
420,2018-09-16,382.0662916666667,8419.955541666666,10175.77875,35.541050387596904,25.81154272936177,0.0,124.355208333333,52.6390416666667,74.465
420,2018-09-17,383.07025,8475.375416666668,9713.947916666666,35.63444186046512,25.710144565375938,0.0,174.623458333333,52.21425,72.00500000000001
420,2018-09-18,269.29775,6306.923208333334,13867.562166666668,25.05095348837209,24.2884734333316,0.0,194.790125,53.636875,70.88000000000001
420,2018-09-19,395.45675,8575.820916666666,13236.564583333333,36.78667441860465,26.230606198234607,0.0,226.313041666667,52.1603333333333,64.385
420,2018-09-20,396.25575000000003,8497.129666666666,13465.9375,36.861000000000004,26.5270141762381,0.0,238.478958333333,52.6651666666667,60.597500000000004
420,2018-09-21,396.3222916666667,8464.736958333333,14655.458375,36.86718992248062,26.63299891689061,0.0,245.398583333333,53.1622916666667,72.425
420,2018-09-22,395.953875,8371.738,13430.188333333334,36.83291860465116,26.903823622108096,0.0,243.807416666667,53.2870416666667,56.6675
420,2018-09-23,396.00975,8302.60875,11262.776666666667,36.83811627906977,27.131658603688873,0.0,243.155875,53.7977916666667,53.434999999999995
420,2018-09-24,379.6630416666667,8119.646625,7271.79,35.31749224806202,26.597831594022388,0.0,240.4615,54.4875416666667,56.585
420,2018-09-25,353.38016666666664,7476.744166666666,6593.278333333333,32.87257364341085,26.88528772123368,0.0,131.1025,53.1682916666667,57.7175
420,2018-09-26,408.21245833333336,8768.033666666666,7319.936666666667,37.9732519379845,26.483116079345702,0.0,0.0,54.2300833333333,67.02499999999999
420,2018-09-27,564.30025,11930.690333333334,3267.5870833333333,52.4930465116279,26.904796222185627,0.0,0.0,54.3435416666667,55.29500000000001
420,2018-09-28,689.6593750000001,13772.880291666666,1356.7054166666667,64.15436046511628,28.48360203807164,0.0,0.0,53.824125,59.21750000000001
420,2018-09-29,690.5623333333333,13302.606916666666,2076.0116666666668,64.23835658914729,29.529164952795206,0.0,0.0,55.4911666666667,55.25
420,2018-09-30,698.1562916666667,13372.736916666667,1605.2162500000002,64.94477131782945,29.697329204273316,0.0,0.0,56.24275,52.75249999999999
420,2018-10-01,605.57325,11727.766125,805.1112916666666,56.3323953488372,29.372196435661785,0.0,0.0,48.2969583333333,53.974999999999994
420,2018-10-02,690.3350833333334,13276.606833333333,2505.3525,64.21721705426357,29.577256561031533,0.0,0.0,55.2804583333333,59.449999999999996
420,2018-10-03,760.0649166666667,16536.59054166667,3080.5699999999997,70.70371317829458,26.14506654245592,0.0,0.0,55.552625,54.949999999999996
420,2018-10-04,910.4038333333333,18094.93733333333,4616.881666666667,84.68872868217055,28.61949934695055,0.0,0.0,54.741375,60.70250000000001
420,2018-10-05,1079.5319583333333,20490.989666666665,1641.96875,100.42157751937984,29.967989457217094,0.0,0.0,56.782375,50.389999999999986
420,2018-10-06,1045.7802083333333,20156.976583333333,1306.865,97.28187984496124,29.51209668676929,0.0,0.0,56.5067083333333,62.2925
420,2018-10-07,950.5497083333333,19471.8305,382.72625,88.42322868217055,27.768542823453497,0.0,0.0,55.1975,59.9675
420,2018-10-08,907.1187083333333,19327.004125,625.5858333333333,84.38313565891472,26.69836231487211,0.0,0.0,53.4385833333333,63.40250000000001
420,2018-10-09,857.1315,19839.790666666668,1623.0375000000001,79.73316279069768,24.57510648381841,0.0,0.0,52.0545416666667,75.05750000000002
420,2018-10-10,829.8650416666666,17890.540291666668,1696.0116666666665,77.1967480620155,26.38572620905902,0.0,0.0,52.889625,73.50500000000001
420,2018-10-11,737.7006666666666,15393.314458333334,2768.9341666666664,68.62331782945736,27.26045325443551,0.0,0.0,53.083375,67.265
420,2018-10-12,735.529,14863.601,3169.6090416666666,68.4213023255814,28.148859272617273,0.0,0.0,52.9958333333333,49.41499999999999
420,2018-10-13,746.2485,14999.870833333334,2602.8170833333334,69.41846511627907,28.299645141388712,0.0,0.0,53.7330416666667,44.55500000000001
420,2018-10-14,746.5737916666667,15062.143416666666,1810.0424999999998,69.44872480620155,28.194928619730184,0.0,0.0,53.4291666666667,47.39749999999999
420,2018-10-15,706.285125,14339.311125,1598.8120833333332,65.70094186046512,28.01797927635802,0.0,0.0,54.2689583333333,51.19249999999999
420,2018-10-16,704.630125,14640.413125,2161.13625,65.54698837209301,27.377444840432624,0.0,0.0,53.0584166666667,44.495000000000005
420,2018-10-17,505.69754166666667,10392.287958333332,4232.269583333334,47.041631782945736,27.679912203939296,0.0,0.0,54.6,44.8175
420,2018-10-18,831.3144166666666,16323.073875,2730.785416666667,77.33157364341085,28.969993905670265,0.0,0.0,55.641125,38.23999999999999
420,2018-10-19,1004.1775416666666,19136.629083333333,2591.4358333333334,93.41186434108528,29.84902177898227,0.0,0.0,58.2174166666667,49.535000000000004
420,2018-10-20,1007.6776666666666,18666.852875,702.9125,93.73745736434108,30.70687115251373,0.0,0.0,60.38075,50.94499999999999
420,2018-10-21,746.5955416666667,14222.520875,1506.37,69.4507480620155,29.860278241149395,0.0,0.0,57.9775416666667,37.40000000000001
420,2018-10-22,666.4259583333334,13562.222291666667,2208.813333333333,61.99311240310077,27.95156215154656,0.0,0.0,55.8345416666667,40.602499999999985
420,2018-10-23,724.3639583333334,14906.628041666665,2126.9845833333334,67.38269379844961,27.64155406665722,0.0,0.0,53.8911666666667,43.28
420,2018-10-24,709.7496666666666,14596.975625,2027.6845833333334,66.02322480620154,27.65841905159872,0.0,0.0,53.428875,39.987500000000004
420,2018-10-25,711.982625,14520.414375,2031.4504166666666,66.23094186046511,27.891728114278873,0.0,0.0,53.8467083333333,36.61250000000001
420,2018-10-26,797.668875,17036.886208333333,1234.91875,74.20175581395348,26.63283885998838,0.0,0.0,53.6965833333333,36.73250000000001
420,2018-10-27,721.54725,14777.124416666666,2238.2716666666665,67.12067441860464,27.775371973729683,0.0,0.0,53.498125,38.074999999999996
420,2018-10-28,729.5926250000001,14933.030416666666,2250.9816666666666,67.86908139534884,27.79185425022433,0.0,0.0,53.84625,40.01000000000002
420,2018-10-29,736.0382916666667,15019.157708333332,3058.5125000000003,68.46867829457365,27.876604203804135,0.0,0.0,53.5084583333333,41.9225
420,2018-10-30,843.1923333333334,17779.368333333336,2677.785,78.43649612403102,26.977106082665163,0.0,0.0,53.145,39.650000000000006
420,2018-10-31,1066.4602083333332,20988.549333333332,1773.3804166666666,99.20560077519379,28.903289385997155,0.0,0.0,54.9615833333333,48.10999999999999
420,2018-11-01,976.6709166666666,19021.590583333335,4599.945875,90.85310852713178,29.206967244053978,0.0,0.0,55.8064583333333,47.0825
420,2018-11-02,1089.201125,20324.468833333332,2583.8875000000003,101.32103488372093,30.484137700466185,0.0,0.0,57.5599166666667,48.8675
420,2018-11-03,1024.0062500000001,18739.094291666665,1359.8641666666667,95.25639534883722,31.08415377368059,0.0,0.0,59.1109166666667,41.915
420,2018-11-04,779.4764583333334,15067.239291666667,1302.5178333333333,72.50943798449613,29.42756688637983,0.0,0.0,54.7849166666667,41.037499999999994
420,2018-11-05,726.8432083333333,14556.443208333332,2386.5729166666665,67.61332170542637,28.40341140274221,0.0,0.0,54.22675,42.97249999999999
420,2018-11-06,692.7907083333333,14587.6105,4067.6025000000004,64.44564728682171,27.01487319829461,0.0,0.0,53.0901666666667,49.625
420,2018-11-07,30.576916666666666,641.1615416666667,199.77966666666669,2.8443643410852713,27.127593126285927,0.0,0.0,2.16666666666667,49.3775
420,2018-11-08,705.3006666666666,14304.26375,2595.96,65.60936434108527,28.04747844657312,0.0,0.0,51.395,41.5775
420,2018-11-09,742.6255416666667,14861.525208333333,3538.6808333333333,69.0814457364341,28.424415150058223,0.0,0.0,54.299375,35.345
420,2018-11-10,743.0950416666666,14602.752583333333,3334.960833333333,69.12512015503876,28.946407680505548,0.0,0.0,54.699,34.46750000000001
420,2018-11-11,746.69375,14535.410916666668,1111.9270833333333,69.45988372093024,29.22134759222006,0.0,0.0,55.7499166666667,32.3675
420,2018-11-12,679.9923333333334,13601.415291666666,742.9074999999999,63.25510077519381,28.438386544089845,0.0,0.0,54.963375,37.11499999999999
420,2018-11-13,675.571,13606.851333333332,1118.4833333333333,62.84381395348837,28.242191703228727,0.0,0.0,54.4892083333333,34.46
420,2018-11-14,709.6435416666667,13519.058125000001,2285.1366666666668,66.01335271317829,29.85924740853366,0.0,0.0,56.7939583333333,25.587499999999995
420,2018-11-15,745.9738333333333,14117.6425,2639.62625,69.39291472868217,30.057056778031065,0.0,0.0,57.39375,22.13
420,2018-11-16,746.683,14017.514083333333,3476.3875000000003,69.45888372093023,30.30053526668771,0.0,0.0,57.7551666666667,30.14749999999999
420,2018-11-17,730.30725,13439.400666666666,2807.3970833333333,67.93555813953488,30.9108358087248,0.0,0.0,59.132,35.27750000000001
420,2018-11-18,736.6230416666667,14062.939,2654.085833333333,68.52307364341085,29.795744701828607,0.0,0.0,57.3895416666667,29.99749999999999
420,2018-11-19,708.1119166666667,14084.319416666667,2386.7504166666668,65.87087596899225,28.599014976464197,0.0,0.0,55.9923333333333,33.529999999999994
420,2018-11-20,677.172625,14013.222333333333,6904.9387916666665,62.9928023255814,27.488207377154055,0.0,0.0,53.3984583333333,30.627499999999998
420,2018-11-21,865.4298749999999,17987.256666666664,3159.7304166666668,80.50510465116278,27.368562626605836,0.0,0.0,50.2561666666667,26.705000000000002
420,2018-11-22,995.28575,20660.89891666667,1399.4350000000002,92.58472093023255,27.402085121038233,0.0,0.0,52.9095416666667,11.652499999999998
420,2018-11-23,735.6701666666667,15113.945458333334,3133.2125,68.43443410852713,27.687920026742997,0.0,0.0,53.8510416666667,15.417499999999999
420,2018-11-24,695.1442916666666,13667.538791666666,2538.477083333333,64.66458527131783,28.93141556821364,0.0,0.0,53.2297083333333,30.905000000000012
420,2018-11-25,689.922375,13562.114833333333,915.0045833333334,64.17882558139534,28.937289584654135,0.0,0.0,52.9362916666667,36.9725
420,2018-11-26,678.3725000000001,13896.881500000001,1877.7966666666669,63.10441860465117,27.76744483405624,0.0,0.0,52.7175416666667,37.0925
420,2018-11-27,858.7574583333334,18071.686666666665,1698.0391666666667,79.88441472868217,27.03067381361993,0.0,0.0,52.1409166666667,32.62249999999999
420,2018-11-28,886.6958333333333,18330.256833333333,2985.1,82.48333333333333,27.516370944162954,0.0,0.0,53.0545416666667,31.4825
420,2018-11-29,949.2543333333333,18836.336625,2971.713333333333,88.30272868217054,28.666269740287735,0.0,0.0,53.8945,32.525
420,2018-11-30,987.6895416666666,19383.23375,441.65541666666667,91.8780968992248,28.985397459013885,0.0,0.0,55.7569166666667,32.27000000000001
420,2018-12-01,848.2642916666667,16821.70075,515.5445833333333,78.90830620155039,28.684436356792816,0.0,0.0,57.4566666666667,33.5675
420,2018-12-02,745.6610000000001,13991.310875000001,508.3925,69.36381395348837,30.31573209659432,0.0,0.0,56.9487916666667,38.75749999999999
420,2018-12-03,645.2411666666667,12531.968333333332,321.5,60.022434108527136,29.2878719349,0.0,0.0,55.0258333333333,38.8475
420,2018-12-04,658.395625,13007.990749999999,2397.0420833333333,61.24610465116279,28.791331822005894,0.0,0.0,54.1489166666667,24.972499999999997
420,2018-12-05,619.2737083333333,11598.272291666666,5374.334583333333,57.606856589147284,30.372069123609474,0.0,0.0,55.4962083333333,21.9875
420,2018-12-06,691.3632083333333,12870.900708333334,2944.6266666666666,64.31285658914729,30.555005220858604,0.0,0.0,56.2560416666667,30.777499999999993
420,2018-12-07,693.3257083333333,12596.860208333334,1778.7179166666667,64.49541472868216,31.308339319034562,0.0,0.0,57.78175,24.087500000000002
420,2018-12-08,698.9397916666667,12630.930583333333,1701.5075,65.0176550387597,31.47671890602166,0.0,0.0,57.9368333333333,22.505
420,2018-12-09,683.6590833333333,12429.897666666666,1010.34625,63.596193798449605,31.28650658798219,0.0,0.0,57.507625,25.6925
420,2018-12-10,659.9744166666667,12681.241499999998,944.2937499999999,61.392968992248065,29.603997948246807,0.0,0.0,57.0425,26.96749999999999
420,2018-12-11,809.7564166666666,15655.434291666666,2026.1220833333334,75.32617829457364,29.422143972444125,0.0,0.0,56.6400833333333,27.575000000000003
420,2018-12-12,722.5755833333333,13548.756416666665,1981.4291666666668,67.21633333333332,30.336738296303373,0.0,0.0,57.5024583333333,28.400000000000006
420,2018-12-13,703.7233333333334,13347.879166666666,1893.1266666666668,65.46263565891473,29.98987962403099,0.0,0.0,56.6153333333333,26.419999999999998
420,2018-12-14,693.5922083333334,13455.387416666666,1729.10125,64.5202054263566,29.32196269217625,0.0,0.0,56.0134583333333,39.605
420,2018-12-15,648.09725,13185.133041666668,1211.8404166666667,60.28811627906977,27.960227468062488,0.0,0.0,54.8654166666667,36.84499999999999
420,2018-12-16,638.9909166666666,13225.730458333333,748.3775,59.441015503875974,27.482741633238057,0.0,0.0,54.29475,32.90750000000001
420,2018-12-17,670.9090833333333,13946.216124999999,829.9120833333333,62.410147286821704,27.36480252532377,0.0,0.181291666666667,53.50225,34.309999999999995
420,2018-12-18,732.2104166666667,14586.040208333334,2430.1341666666667,68.11259689922481,28.55509007687568,0.0,2.3855,53.865875,22.505
420,2018-12-19,766.4439166666666,15772.468166666666,2029.2316666666666,71.29710852713178,27.64176432778908,0.0,4.12729166666667,55.1930416666667,27.290000000000003
420,2018-12-20,692.4858333333333,13702.462333333335,2439.0957916666666,64.41728682170542,28.7473167434197,0.0,4.921625,53.976625,34.36250000000001
420,2018-12-21,686.9048750000001,12471.914708333332,1939.0639583333334,63.89812790697674,31.32914222610026,0.0,2.88595833333333,57.9502916666667,46.70000000000001
420,2018-12-22,687.7236666666666,12197.412166666667,1600.6783333333333,63.974294573643405,32.072388829435624,0.0,0.71925,59.387,31.64749999999999
420,2018-12-23,640.1410416666666,11865.182,1052.89625,59.54800387596899,30.689252177903565,0.0,0.375,58.0864583333333,27.50750000000001
420,2018-12-24,590.5864583333333,11723.854458333333,763.9,54.93827519379845,28.654847679082827,0.0,0.139083333333333,55.8413333333333,31.782499999999995
420,2018-12-25,566.3089583333334,11373.072583333334,788.8441666666666,52.67990310077519,28.324396077217607,0.0,0.0760416666666667,56.065125,24.799999999999997
420,2018-12-26,573.366875,11415.878666666666,574.4583333333334,53.33645348837209,28.569871864659508,0.0,0.0,55.0415,27.89
420,2018-12-27,610.2805416666666,12155.709125,1183.5295833333332,56.77028294573644,28.558425610132577,0.0,0.225541666666667,53.9314583333334,24.462500000000006
420,2018-12-28,503.92875000000004,10366.383875,2546.034166666667,46.87709302325582,27.65202158066909,0.0,0.0,54.3930833333333,46.76000000000001
420,2018-12-29,350.6801666666667,6871.1625416666675,5366.847916666667,32.621410852713176,29.0312690071371,0.0,0.0,54.07775,33.4475
420,2018-12-30,489.3990416666666,9772.067916666667,3156.0608333333334,45.52549224806201,28.487981313206916,0.0,0.04375,54.01225,24.807500000000005
420,2018-12-31,674.1906666666666,13624.869458333334,1719.2216666666666,62.71541085271317,28.14721457662569,0.0,2.844625,54.3571666666667,31.107499999999998
420,2019-01-01,717.8113333333334,14226.216958333333,2984.2237499999997,66.77314728682171,28.701587684227224,0.0,10.66075,55.018875,37.80500000000001
420,2019-01-02,669.6988749999999,13103.07,4932.689125,62.297569767441864,29.07311365930529,0.0,5.33541666666667,56.4155,24.724999999999998
420,2019-01-03,741.3034583333333,14266.002583333333,4727.197916666667,68.95846124031007,29.558253249436202,0.0,12.7712083333333,56.1452916666667,33.275
420,2019-01-04,741.9170833333333,14464.642583333334,5882.287083333334,69.01554263565892,29.176467039408138,0.0,18.2532916666667,55.5304166666667,36.027499999999996
420,2019-01-05,729.1194166666668,13838.714,7762.435,67.82506201550387,29.970084516563865,0.0,20.9245416666667,56.9391666666667,32.99750000000001
420,2019-01-06,744.857125,13773.391041666668,6538.078750000001,69.28903488372093,30.76218194844507,0.0,16.718375,58.6187083333333,30.980000000000004
420,2019-01-07,736.2142916666667,13760.765125,5407.648041666666,68.4850503875969,30.433135495900622,0.0,13.26025,58.1320416666667,19.6175
420,2019-01-08,701.8910416666666,14012.313416666666,4970.71375,65.29218992248062,28.49344066149454,0.0,20.2128333333333,55.1305833333333,36.9575
420,2019-01-09,692.6864166666666,14103.809166666666,5762.030416666667,64.43594573643409,27.937354986230766,0.0,20.1635416666667,54.0804166666667,32.87000000000001
420,2019-01-10,742.7114166666667,14850.097041666668,5327.67875,69.08943410852714,28.44957912812442,0.0,20.4953333333333,53.5448333333333,22.775000000000006
420,2019-01-11,741.7131250000001,14904.860958333333,4687.75125,68.99656976744185,28.306949689117506,0.0,21.2949166666667,53.4588333333333,11.884999999999998
420,2019-01-12,742.1065,15162.298958333333,4400.77375,69.03316279069767,27.84108895645566,0.0,28.5423333333333,52.9418333333333,13.865000000000002
420,2019-01-13,745.4494166666667,15101.418458333334,2769.3716666666664,69.34413178294574,28.079248163598507,0.0,28.3012083333333,53.379625,10.752500000000003
420,2019-01-14,657.4876666666667,13323.875083333332,967.6083333333332,61.16164341085272,28.06997954546936,0.0,13.7010416666667,54.3265833333333,10.565
420,2019-01-15,670.7326666666667,13604.358375000002,1815.1491666666668,62.393736434108526,28.04506379784012,0.0,14.3920416666667,53.8283333333333,25.37
420,2019-01-16,732.1960416666667,14170.380625,2649.5820833333332,68.11125968992249,29.392119100874346,0.0,14.2113333333333,55.19375,27.244999999999994
420,2019-01-17,746.1883750000001,13950.248916666666,5017.9325,69.41287209302325,30.426469318316286,0.0,18.68075,57.65275,12.867500000000001
420,2019-01-18,744.7492083333333,13677.484208333333,5669.202083333334,69.27899612403101,30.973398924891427,0.0,24.7009166666667,59.1444583333333,28.587500000000002
420,2019-01-19,740.8603750000001,13914.877291666666,5631.385416666667,68.91724418604652,30.28600740146065,0.0,31.7808333333333,58.1544166666667,17.6
420,2019-01-20,743.2382916666667,13969.124416666666,4898.514583333334,69.13844573643412,30.265226530970104,0.0,40.3072916666667,57.7582083333333,7.715
420,2019-01-21,709.5871666666667,13549.2855,3450.4375,66.00810852713178,29.79026704438072,0.0,40.1835416666667,57.2582916666667,0.9274999999999997
420,2019-01-22,695.0204583333334,14081.774333333333,4308.96375,64.65306589147288,28.07535433320828,0.0,37.4890416666667,54.4605,8.1575
420,2019-01-23,732.7861666666666,14884.369166666665,6244.0325,68.16615503875968,28.004760775421207,0.0,41.9799166666667,53.871125,33.192499999999995
420,2019-01-24,743.960375,15055.444333333333,6249.31375,69.20561627906976,28.10873266903248,0.0,46.3757083333333,53.4871666666667,35.5775
420,2019-01-25,745.0297916666667,14934.560458333333,5379.0175,69.30509689922481,28.376983775904435,0.0,40.1477916666667,53.9045,23.599999999999994
420,2019-01-26,745.1816666666667,14876.444666666668,5355.921666666666,69.31922480620155,28.49364756746463,0.0,47.4222083333333,53.9985833333333,16.602500000000003
420,2019-01-27,744.560375,14246.681666666665,5714.093333333333,69.26143023255814,29.728379554525507,0.0,47.3831666666667,56.308625,23.0975
420,2019-01-28,729.6444583333333,13773.520291666668,3313.9420833333334,67.8739031007752,30.133624563145116,0.0,34.776375,57.382875,13.6325
420,2019-01-29,707.7730833333334,14366.754708333334,1758.4383333333333,65.83935658914729,28.02337273863129,0.0,38.7944166666667,53.8949166666667,24.424999999999997
420,2019-01-30,651.6842083333333,13584.237416666665,3216.1766666666667,60.62178682170543,27.28895919119674,0.0,42.954125,52.6603333333333,7.0625
420,2019-01-31,735.07325,15041.175666666668,3049.83,68.37890697674419,27.79930081983618,0.0,52.325875,52.7694583333333,3.7325
420,2019-02-01,738.7982499999999,15051.245208333334,3947.125,68.72541860465115,27.921481936634336,0.0,51.29175,53.5847083333333,7.977499999999999
420,2019-02-02,743.2494166666667,14995.532541666667,4935.5199999999995,69.13948062015504,28.194066599889183,0.0,61.9715833333333,53.9159166666667,16.82
420,2019-02-03,745.256125,14651.240041666666,4619.8025,69.32615116279071,28.934515069388567,0.0,61.064625,54.9725833333333,36.725
420,2019-02-04,702.2945,13846.7285,3088.2004166666666,65.32972093023255,28.850751382658125,0.0,51.8780416666667,55.3224583333333,51.087500000000006
420,2019-02-05,696.2237916666667,14074.378541666667,2475.7533333333336,64.76500387596899,28.138741542816586,0.0,55.5771666666667,54.2430416666667,40.49
420,2019-02-06,744.70825,14492.165416666665,4518.47,69.27518604651162,29.23061281933454,0.0,60.479,55.77225,28.16000000000001
420,2019-02-07,744.166,14163.309625,5646.244166666666,69.22474418604652,29.887536002612336,0.0,60.9162916666667,56.9932916666667,36.68749999999999
420,2019-02-08,684.9194166666666,12727.020333333334,6896.839583333333,63.713434108527125,30.612428097314176,0.0,53.162625,58.0882083333333,35.03750000000001
420,2019-02-09,744.9057083333333,13704.850375,5169.337083333333,69.2935542635659,30.918046202330597,0.0,55.4467083333333,58.7590416666667,20.12
420,2019-02-10,744.8489583333334,13656.386250000001,3097.0808333333334,69.28827519379846,31.02540511393423,0.0,48.9930833333333,59.0285833333333,22.67
420,2019-02-11,741.1990000000001,13736.574666666667,2444.3283333333334,68.94874418604651,30.69314644038868,0.0,43.7901666666667,58.6552916666667,24.38
420,2019-02-12,730.6912083333333,14228.785083333334,2935.8879166666666,67.97127519379845,29.211314475504054,0.0,52.1132083333333,55.9565833333333,19.099999999999998
420,2019-02-13,732.3064583333334,14674.042333333333,2849.099583333333,68.12153100775194,28.38756453421329,0.0,65.0132916666667,53.8780833333333,26.689999999999998
420,2019-02-14,732.2441666666667,14739.710291666668,3393.1839999999997,68.11573643410853,28.258689071682632,0.0,66.638375,53.636625,28.227500000000003
