ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
420,2019-02-15,721.5354583333333,14790.789791666668,5104.443333333334,67.11957751937983,27.749256507802457,0.0,68.1524166666667,53.1979166666667,38.08999999999999
420,2019-02-16,740.5041666666666,14912.209875,4945.247083333333,68.88410852713179,28.246883393077386,0.0,75.3418333333333,53.6847083333333,24.710000000000004
420,2019-02-17,744.6767916666666,14986.8595,2678.695,69.27225968992248,28.264559473565637,0.0,75.0359166666667,53.5319166666667,20.615
420,2019-02-18,738.7846666666666,14916.864541666668,1876.9045833333332,68.72415503875968,28.17249854228423,0.0,75.4957083333333,53.2892083333333,20.570000000000007
420,2019-02-19,715.453,14782.194458333333,1529.9975000000002,66.55376744186047,27.531332778801698,0.0,63.4340833333333,52.6132083333333,15.17
420,2019-02-20,742.7367916666667,15237.306041666665,4250.342083333334,69.09179457364341,27.727568366595793,0.0,71.6189583333333,52.358375,20.074999999999996
420,2019-02-21,707.7245416666666,14036.71625,6389.1033333333335,65.83484108527131,28.68030548940216,0.0,71.912125,54.668875,36.99499999999998
420,2019-02-22,744.6759166666667,14021.802958333334,6448.029166666667,69.27217829457365,30.20984428245776,0.0,75.0765,56.975375,30.552500000000006
420,2019-02-23,744.6605,13749.595874999999,7418.386666666666,69.2707441860465,30.80728468440653,0.0,80.8987083333333,58.4179583333333,28.632499999999997
420,2019-02-24,744.263875,13558.695458333334,5086.024166666667,69.2338488372093,31.224397818864645,0.0,88.2833333333333,59.4751666666667,37.505
420,2019-02-25,732.0321250000001,13392.531041666667,2142.0204166666667,68.09601162790699,31.09227617060001,0.0,70.3006666666667,59.0677083333333,24.995000000000008
420,2019-02-26,699.76825,14062.790208333334,2550.16,65.09472093023255,28.305300748386035,0.0,76.8119166666667,54.84175,16.767500000000002
420,2019-02-27,735.1177916666667,15098.424541666667,3089.51625,68.3830503875969,27.6955719898064,0.0,77.9945833333334,53.13175,9.5525
420,2019-02-28,725.7535833333333,14881.614916666666,3937.5495833333334,67.51196124031007,27.74113107333257,0.0,78.910375,52.98825,14.435000000000002
420,2019-03-01,654.3925416666667,13774.868416666666,5317.56,60.87372480620156,27.02314675720143,0.0,70.6625416666667,53.3200833333333,23.6225
420,2019-03-02,745.5334583333333,14971.159125,4349.9904166666665,69.3519496124031,28.32675003147278,0.0,84.0483333333333,52.7274166666667,29.577499999999997
420,2019-03-03,745.7075833333333,14946.722583333334,3529.27,69.3681472868217,28.37968845373763,0.0,90.7784583333333,53.0304166666667,26.60749999999999
420,2019-03-04,654.3865,13429.462541666668,2273.6204166666666,60.87316279069768,27.717926382267326,0.0,77.6911666666667,53.1764583333333,20.412499999999998
420,2019-03-05,644.7410416666667,13735.271333333332,1707.7408333333333,59.97591085271318,26.701343349367317,0.0,74.654,52.849,14.765000000000002
420,2019-03-06,683.8139166666666,14227.920833333332,2755.7983333333336,63.6105968992248,27.338931257329218,0.0,67.9824166666667,53.5337083333333,12.8375
420,2019-03-07,28.73454166666667,579.22175,149.97795833333333,2.672980620155039,28.219183962024136,0.0,3.22279166666667,2.291125,15.920000000000002
420,2019-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.66
420,2019-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.087500000000002
420,2019-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.175000000000004
420,2019-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.37
420,2019-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.625000000000004
420,2019-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.6575
420,2019-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.835
420,2019-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.65
420,2019-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.23750000000001
420,2019-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.627499999999998
420,2019-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.4275
420,2019-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.295
420,2019-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.88249999999999
420,2019-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.125
420,2019-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.9625
420,2019-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.754999999999995
420,2019-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.255
420,2019-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.032500000000013
420,2019-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.794999999999998
420,2019-03-27,544.5006666666667,11670.560083333332,5475.620916666667,50.65122480620155,26.539440010642352,0.0,110.070041666667,48.5582083333333,36.3275
420,2019-03-28,831.2987916666666,17081.528708333335,3898.063041666667,77.33012015503876,27.683146557546063,0.0,143.3025,53.30475,50.120000000000005
420,2019-03-29,743.3882083333333,14536.274458333333,7650.347916666667,69.15239147286822,29.09025924895946,0.0,137.311333333333,54.160375,48.01250000000001
420,2019-03-30,737.2897916666667,14311.529833333334,8412.509166666667,68.58509689922482,29.304694516274964,0.0,140.91525,54.9717083333333,54.965
420,2019-03-31,477.0294166666667,8998.994916666667,11239.009166666665,44.37482945736434,30.15339331706911,0.0,111.816166666667,55.6353333333333,37.6325
420,2019-04-01,475.52837500000004,9012.248333333333,8696.67,44.23519767441861,30.01430726729494,0.0,110.269833333333,56.333875,30.91999999999999
420,2019-04-02,678.1564166666667,12999.850541666667,4664.167083333333,63.08431782945737,29.674031541937417,0.0,132.698416666667,55.6727916666667,39.0575
420,2019-04-03,726.0155,15278.139791666666,5076.7425,67.53632558139535,27.03089659789107,0.0,148.604166666667,51.3984583333333,42.29
420,2019-04-04,959.0347499999999,20148.583083333335,880.36,89.21253488372093,27.075399365241548,0.0,154.0275,51.0227083333333,36.49999999999999
420,2019-04-05,963.8447083333334,20208.246541666667,1377.9008333333334,89.65997286821707,27.130854580900532,0.0,143.381375,51.2892916666667,34.29500000000001
420,2019-04-06,992.3994583333333,20645.696583333334,1041.4054166666667,92.31622868217055,27.34273893851839,0.0,142.871958333333,51.1956666666667,47.26249999999999
420,2019-04-07,995.1344583333333,20549.259708333335,1495.9695833333333,92.57064728682171,27.54676611630222,0.0,143.0855,51.6119583333333,52.63249999999999
420,2019-04-08,894.17775,18282.014375,1885.6958333333332,83.17932558139535,27.821776074114922,0.0,145.473833333333,53.54675,57.86000000000001
420,2019-04-09,946.8717083333332,19082.98929166667,1359.8383333333334,88.08108914728682,28.22472841429952,0.0,141.565625,54.2257916666667,51.1175
420,2019-04-10,885.1453333333334,18403.761000000002,1747.1075,82.33910077519381,27.358547551473006,0.0,136.475833333333,51.8897916666667,37.835
420,2019-04-11,960.9315,19938.674,2222.7258333333334,89.38897674418604,27.41455466145843,0.0,139.785583333333,51.0285,37.84250000000001
420,2019-04-12,1010.0178333333333,20603.483666666667,2768.4383333333335,93.9551472868217,27.885178067756428,0.0,150.088916666667,51.2095,58.22
420,2019-04-13,1058.3725833333333,21294.548916666667,1521.0575,98.45326356589148,28.271911597756954,0.0,158.415,51.4507916666667,60.38
420,2019-04-14,1061.488,21106.295458333334,1158.37875,98.74306976744187,28.608040597429095,0.0,164.276708333333,51.9485833333333,46.04
420,2019-04-15,950.9742500000001,19398.834791666664,388.31375,88.46272093023256,27.885481697800003,0.0,163.89675,52.2412916666667,40.505000000000045
420,2019-04-16,892.60275,17814.9605,1266.7541666666666,83.03281395348837,28.500888207133553,0.0,137.283875,53.7860416666667,44.21750000000004
420,2019-04-17,801.4390833333333,17052.616833333333,1758.8283333333331,74.55247286821705,26.734035584789346,0.0,133.5295,51.93475,49.3034782608696
420,2019-04-18,922.0362916666667,19646.207625,1983.9404166666666,85.77081782945736,26.69649976495428,0.0,141.774083333333,51.4217916666667,61.06250000000006
420,2019-04-19,884.6725416666667,20192.804791666666,2448.3933333333334,82.29512015503876,24.921314100575064,0.0,149.315791666667,50.3805416666667,68.04500000000003
420,2019-04-20,997.2628333333333,20775.575875,1627.2395833333333,92.76863565891473,27.304963535430492,0.0,159.636458333333,51.5331666666667,61.34000000000003
420,2019-04-21,976.3165,20140.041208333332,926.7720833333333,90.82013953488372,27.574986731086813,0.0,148.513291666667,52.3737916666667,50.28500000000003
420,2019-04-22,808.9899166666668,16868.394458333332,1432.5258333333334,75.25487596899225,27.280630178956777,0.0,136.612416666667,52.34025,53.00750000000005
420,2019-04-23,735.04625,15586.436791666667,4174.314583333334,68.37639534883722,26.825811064477236,0.0,136.170791666667,50.8419583333333,59.052500000000016
420,2019-04-24,686.714375,14795.536125,5194.393708333333,63.88040697674418,26.401613546069907,0.0,137.080625,51.0541666666667,45.912500000000044
420,2019-04-25,693.9504166666667,13902.384416666668,6355.02,64.55352713178296,28.393843591846355,0.0,194.415833333333,50.923125,51.14750000000006
420,2019-04-26,858.1405416666666,17143.904208333333,4406.484458333333,79.82702713178294,28.473032679886707,0.0,243.642875,51.709,56.20250000000008
420,2019-04-27,956.2250833333333,19737.693875,1148.9012500000001,88.95117054263565,27.558067574368252,0.0,254.9015,52.2885,41.645000000000046
420,2019-04-28,927.49725,19438.962875,97.51333333333334,86.27881395348838,27.140920828318627,0.0,253.280958333333,52.1740833333333,41.69000000000003
420,2019-04-29,888.327375,18267.976875,704.4320833333333,82.63510465116279,27.660984315347182,0.0,250.646583333333,53.8100416666667,43.07750000000002
420,2019-04-30,909.72525,17946.363666666668,840.3704166666666,84.62560465116279,28.834924778447686,0.0,259.516458333333,55.2609166666667,48.125000000000064
420,2019-05-01,710.9545833333333,14664.580333333333,3402.248625,66.13531007751938,27.577650112963415,0.0,275.490291666667,52.0285833333334,52.58000000000007
420,2019-05-02,771.012875,16850.21004166667,2396.9162499999998,71.72212790697675,26.02803304200157,0.0,248.467708333333,50.3413333333333,53.877500000000026
420,2019-05-03,903.9824583333334,19856.049916666667,1273.9354166666667,84.09139147286822,25.897162688787954,0.0,240.246916666667,50.6005416666667,54.98750000000002
420,2019-05-04,946.1137083333333,20100.153166666667,2356.33625,88.01057751937984,26.774970815451805,0.0,249.111083333333,51.6429166666667,51.950000000000074
420,2019-05-05,894.8664166666667,19193.281666666666,1917.0004166666668,83.24338759689923,26.521251317047945,0.0,262.538541666667,51.881875,54.50750000000004
420,2019-05-06,792.0598333333334,16781.49025,2553.4633333333336,73.67998449612404,26.848034857598208,0.0,274.119416666667,51.5730833333333,62.39750000000001
420,2019-05-07,734.81525,15188.726625000001,4168.585,68.35490697674418,27.51958201378627,0.0,252.347458333333,51.2920416666667,53.21750000000003
420,2019-05-08,735.5836250000001,15168.389291666666,5889.9875,68.42638372093023,27.585294477116573,0.0,243.942625,51.3199166666667,50.315000000000055
420,2019-05-09,735.3275,15101.362666666668,5916.855416666666,68.40255813953489,27.698082759109944,0.0,238.431458333333,51.4971666666667,57.96500000000005
420,2019-05-10,733.6328749999999,14950.254833333332,6280.06375,68.24491860465116,27.913559894558766,0.0,244.186416666667,51.9227083333333,59.46500000000003
420,2019-05-11,740.8508333333333,15006.458541666667,5945.542916666666,68.91635658914727,28.082618417774498,0.0,245.498625,51.9869166666667,50.420000000000066
420,2019-05-12,728.0459583333333,14955.257124999998,3984.75375,67.72520542635658,27.69172110095774,0.0,252.049666666667,51.7149166666667,44.76500000000005
420,2019-05-13,602.0400416666666,12617.601499999999,5927.289625,56.00372480620155,27.14148514687113,0.0,108.187333333333,48.41425,44.39000000000002
420,2019-05-14,703.4163749999999,14338.378958333333,4075.9754166666667,65.43408139534883,27.905991498428772,0.0,0.0,52.2189166666667,44.18750000000006
420,2019-05-15,29.578666666666667,612.56425,160.61608333333334,2.7515038759689925,27.467047833032304,0.0,0.0,2.18166666666667,53.42000000000004
420,2019-05-16,710.6462083333332,14409.343666666668,6263.09,66.10662403100774,28.05396698546906,0.0,1.34104166666667,49.6747083333333,56.34500000000003
420,2019-05-17,744.8987916666666,15049.375083333332,7233.434583333333,69.29291085271318,28.155538705987947,0.0,11.9634166666667,52.5329583333333,58.42250000000006
420,2019-05-18,745.8206666666666,14888.562291666667,6234.496666666667,69.37866666666666,28.494870597837785,0.0,22.7352916666667,53.2434583333333,55.42250000000004
420,2019-05-19,746.0004166666666,15032.476375,4810.549583333333,69.39538759689921,28.228875475651993,0.0,29.5139583333333,53.1051666666667,69.54500000000003
420,2019-05-20,720.8660416666667,14585.597875,2534.8283333333334,67.05730620155038,28.113529310368122,0.0,28.252625,53.2059166666667,64.55000000000003
420,2019-05-21,482.04020833333334,9573.655041666667,8162.482499999999,44.8409496124031,28.641155056617663,0.0,21.3325,53.107875,54.21500000000003
420,2019-05-22,420.74312499999996,8777.534166666666,11879.121916666665,39.1388953488372,27.266508990613435,0.0,18.0573333333333,52.884875,58.33250000000003
420,2019-05-23,741.8822083333333,15262.724291666666,5710.430416666666,69.0122984496124,27.64954155251021,0.0,45.4984583333333,51.1560416666667,67.41500000000003
420,2019-05-24,744.4155416666667,15155.212791666667,5984.7075,69.24795736434109,27.940773895581906,0.0,55.486,51.8458333333333,59.04500000000005
420,2019-05-25,745.1861666666667,15104.610916666667,6123.69625,69.31964341085272,28.063399545841033,0.0,62.0405833333333,51.9336666666667,62.285000000000046
420,2019-05-26,741.3622083333333,15221.863583333334,4547.6016666666665,68.96392635658914,27.70433027893837,0.0,66.1822916666667,51.364375,69.59000000000003
420,2019-05-27,741.2882916666667,15207.65375,3908.8758333333335,68.95705038759691,27.727452034454835,0.0,68.3030833333333,51.0845416666667,64.07750000000004
420,2019-05-28,710.3569166666666,14561.876624999999,3204.16225,66.07971317829457,27.74880622667608,0.0,75.1195833333333,49.0402083333333,55.49750000000006
420,2019-05-29,726.6760833333333,15198.300166666668,3368.675416666667,67.59777519379846,27.19761908918593,0.0,80.149625,51.0446666666667,56.37500000000005
420,2019-05-30,725.1187083333333,15198.658333333333,5117.06,67.45290310077519,27.13869098688718,0.0,81.9617916666667,50.88575,63.15500000000005
420,2019-05-31,736.7104166666667,15188.009625,6650.123333333333,68.53120155038759,27.591860445235188,0.0,97.4465416666667,51.64125,61.812500000000036
420,2019-06-01,743.3404999999999,15171.441083333333,8334.65625,69.14795348837208,27.870579471924806,0.0,103.944958333333,51.9213333333333,66.24500000000006
420,2019-06-02,745.3091666666666,15049.208916666668,8718.485416666666,69.33108527131783,28.171361032098247,0.0,103.688416666667,52.1420416666667,60.747500000000066
420,2019-06-03,745.228125,14717.006208333332,6491.937916666667,69.3235465116279,28.804132609352678,0.0,108.469208333333,53.1078333333333,53.555000000000035
420,2019-06-04,30.570125,611.207625,240.06820833333333,2.8437325581395347,28.450734894164103,0.0,4.625,2.20920833333333,54.98000000000004
420,2019-06-05,700.0478750000001,14481.773374999999,6155.592083333333,65.12073255813954,27.4973620921731,0.0,103.567708333333,49.2492083333333,65.95250000000004
420,2019-06-06,719.93375,15088.836833333333,7192.934166666667,66.97058139534884,27.14074778030438,0.0,107.229,50.7072083333333,63.87500000000006
420,2019-06-07,730.1580833333334,15048.887916666667,6748.95625,67.92168217054264,27.599265720013104,0.0,111.558083333333,51.3775416666667,65.09750000000001
420,2019-06-08,737.2554583333334,15109.639958333333,6467.939583333333,68.5819031007752,27.7554912650747,0.0,119.561375,51.820625,67.70750000000005
420,2019-06-09,679.165,13814.864,4825.5588333333335,63.17813953488371,27.96492899483725,0.0,110.581208333333,47.9134583333333,71.00000000000004
420,2019-06-10,745.4812916666666,14950.696375,3597.1895833333333,69.34709689922481,28.363535546442993,0.0,124.443125,52.7023333333333,65.29250000000008
420,2019-06-11,735.2635833333334,15058.090583333333,3715.17125,68.39661240310078,27.775263581494997,0.0,131.22525,51.6149166666667,61.99250000000006
420,2019-06-12,729.8011666666666,15122.506041666667,6913.411791666666,67.88848062015504,27.45148384545152,0.0,128.201875,51.4552083333333,64.52750000000007
420,2019-06-13,734.3304166666667,15066.800791666667,5567.037083333334,68.30980620155039,27.723975677144995,0.0,126.300291666667,51.8876666666667,60.17750000000004
420,2019-06-14,741.8317916666666,15038.936041666668,6163.529166666667,69.00760852713178,28.059076098020547,0.0,130.531208333333,52.3697916666667,61.407500000000056
420,2019-06-15,740.0668333333333,15013.793583333332,6821.31375,68.84342635658915,28.03919484824704,0.0,134.275,52.710625,67.58000000000004
420,2019-06-16,728.2164166666666,14959.137583333335,4424.156666666667,67.74106201550387,27.691019577363367,0.0,135.273083333333,52.6710416666667,62.525000000000055
420,2019-06-17,636.6377916666667,13129.127374999998,5722.036416666667,59.22212015503876,27.58300584769231,0.0,128.793958333333,51.8464166666667,63.45500000000006
420,2019-06-18,714.357875,15051.950541666667,4477.371666666667,66.45189534883721,26.996539093342808,0.0,142.448458333333,51.1563333333333,68.55500000000005
420,2019-06-19,710.1770416666667,15014.949333333332,4725.415416666667,66.06298062015505,26.904677791435027,0.0,137.318125,51.1524166666667,72.69500000000005
420,2019-06-20,710.4867916666667,15035.519375000002,5327.779166666666,66.09179457364341,26.879588254533143,0.0,141.910375,50.3849166666667,68.76500000000003
420,2019-06-21,731.3879583333334,15031.235708333334,5921.5233333333335,68.03608914728683,27.678220099227058,0.0,146.239625,51.5875416666667,66.38750000000005
420,2019-06-22,740.6086666666666,15024.151375,5909.565416666667,68.89382945736435,28.040378856709676,0.0,149.877416666667,52.482625,65.42000000000003
420,2019-06-23,736.4869583333334,15032.29575,4713.247916666666,68.51041472868218,27.869218277273305,0.0,151.276875,52.0617083333333,68.33750000000002
420,2019-06-24,441.70866666666666,9165.598875,6147.684666666667,41.08917829457364,27.413223800089355,0.0,92.9975833333333,44.0472916666667,69.30500000000002
420,2019-06-25,645.7710000000001,13463.82825,2921.2601250000002,60.071720930232566,27.283181549794357,0.0,114.720541666667,47.4908333333333,74.75750000000004
420,2019-06-26,662.83075,13783.358999999999,3989.0129166666666,61.658674418604654,27.35474168222226,0.0,119.684,46.9530833333333,74.91500000000003
420,2019-06-27,717.8245833333334,15031.794125,5140.250083333333,66.77437984496125,27.163926480805966,0.0,134.483875,50.9937916666667,74.30000000000004
420,2019-06-28,713.032,14805.169333333333,6574.030416666667,66.32855813953489,27.395591377678265,0.0,127.799791666667,51.6531666666667,75.99500000000005
420,2019-06-29,721.3797500000001,14947.197333333332,6956.020833333333,67.10509302325582,27.452962494618838,0.0,126.628083333333,51.5194166666667,75.54500000000003
420,2019-06-30,721.1710833333333,14755.546499999999,6088.84875,67.08568217054264,27.801488154715997,0.0,125.08825,51.7955833333333,68.07500000000007
420,2019-07-01,628.838,12697.501333333334,5968.658666666666,58.49655813953488,28.17121308171287,0.0,113.697083333333,50.6602083333333,69.38000000000004
420,2019-07-02,711.5000833333334,14353.010708333333,5124.916125,66.1860542635659,28.197914172422507,0.0,126.310958333333,53.0199583333333,70.78250000000004
420,2019-07-03,638.1675416666667,13458.253541666667,6510.935833333333,59.36442248062016,26.973111245638915,0.0,123.558166666667,51.71025,75.62000000000005
420,2019-07-04,704.2918333333333,14885.884458333334,3514.3512499999997,65.51551937984496,26.913057958754273,0.0,121.725041666667,51.175375,79.23500000000004
420,2019-07-05,715.0044583333333,14912.793291666667,2971.67125,66.51204263565891,27.27311788122353,0.0,114.4665,51.68,81.68750000000003
420,2019-07-06,713.755125,14871.21625,3854.7775,66.39582558139536,27.301580456642206,0.0,109.181083333333,51.78725,77.97500000000004
420,2019-07-07,721.0389583333334,14689.950791666668,2536.3166666666666,67.07339147286822,27.92051518406824,0.0,105.74775,52.5849166666667,70.9739130434783
420,2019-07-08,715.67225,14638.520666666665,1569.9509583333331,66.57416279069767,27.81006638660345,0.0,106.054333333333,52.521625,68.90782608695656
420,2019-07-09,718.2785833333334,14971.340875,3583.2683333333334,66.81661240310078,27.290862203379255,0.0,113.787666666667,51.6480833333333,71.1457142857143
420,2019-07-10,718.1701666666667,14829.038583333333,5081.03125,66.80652713178294,27.54859173842185,0.0,111.096958333333,52.3375416666667,75.74000000000005
420,2019-07-11,686.4502916666667,14771.956041666666,6084.267083333333,63.85584108527132,26.433588515629847,0.0,119.5995,51.3462916666667,79.78571428571433
420,2019-07-12,694.0189583333334,14651.030916666668,8735.914583333333,64.5599031007752,26.94562039427438,0.0,123.577125,51.5241666666667,69.28250000000004
420,2019-07-13,712.8686250000001,14789.548875,8325.053708333333,66.31336046511629,27.41824240987878,0.0,125.572916666667,52.0273333333333,76.2425
420,2019-07-14,720.7629166666667,14972.966333333332,5945.037916666667,67.04771317829457,27.382281059285692,0.0,123.699166666667,51.7837916666667,73.36250000000003
420,2019-07-15,607.5292083333333,12628.720958333333,6838.118750000001,56.514344961240305,27.364834951521416,0.0,120.887916666667,51.91175,72.21500000000003
420,2019-07-16,563.6492916666667,12091.119541666667,8650.449999999999,52.43249224806201,26.517189273072635,0.0,115.735916666667,51.8708333333333,76.3045454545455
420,2019-07-17,619.518875,13966.782291666668,6217.71875,57.62966279069768,25.23150854434304,0.0,121.257333333333,50.8267916666667,73.15250000000006
420,2019-07-18,497.5540833333334,11415.919625,9783.6285,46.28410077519381,24.79216366558039,0.0,112.293333333333,50.8839166666667,76.43000000000002
420,2019-07-19,494.06945833333333,11456.1895,10708.354541666666,45.9599496124031,24.531994419431033,0.0,112.242666666667,50.8792916666667,81.07250000000006
420,2019-07-20,621.6719583333334,14289.236708333332,8082.549583333333,57.8299496124031,24.747839196503698,0.0,125.545916666667,50.40075,83.84000000000002
420,2019-07-21,635.2339583333334,14224.911291666665,5534.064166666667,59.09153100775194,25.40207404857152,0.0,127.307791666667,51.0694166666667,79.70750000000005
420,2019-07-22,645.271125,14142.600291666668,3028.8387500000003,60.02522093023256,25.953623617134973,0.0,128.762875,52.087875,67.73000000000003
420,2019-07-23,645.440875,14027.785458333334,3074.4779166666667,60.04101162790698,26.172932676107152,0.0,127.7415,52.39975,71.16500000000005
420,2019-07-24,646.2375416666666,14021.655958333335,4738.685,60.11512015503876,26.21669338084967,0.0,131.363541666667,52.176,69.36500000000002
420,2019-07-25,646.2966666666667,14056.949291666666,7440.419583333333,60.120620155038765,26.15326267415406,0.0,142.131208333333,52.3350833333333,70.84250000000004
420,2019-07-26,646.2925416666667,14210.749291666667,8525.596666666666,60.120236434108534,25.87004620511502,0.0,150.995291666667,52.190125,72.63500000000003
420,2019-07-27,645.9927083333333,14482.030375,7633.28375,60.092344961240315,25.373664885043983,0.0,161.273,51.8464166666667,76.63250000000004
420,2019-07-28,645.90225,14497.823125,6405.787083333334,60.08393023255814,25.342475674257475,0.0,171.350708333333,51.5791666666667,78.69500000000005
420,2019-07-29,680.8985833333334,14950.410958333334,3646.423041666667,63.33940310077519,25.90683372509932,0.0,171.590791666667,51.892875,76.50500000000004
420,2019-07-30,591.2369166666666,13185.316166666666,5345.6325,54.99878294573644,25.506803314087307,0.0,162.440958333333,51.2623333333333,74.87750000000004
420,2019-07-31,705.9567083333333,15602.606458333334,3870.5775,65.67039147286822,25.73747589306137,0.0,169.992208333333,51.0700416666667,73.55000000000003
420,2019-08-01,709.0925833333334,15424.697166666667,4367.24875,65.9621007751938,26.14997840548276,0.0,172.359541666667,51.7020833333333,70.50500000000005
420,2019-08-02,662.7970416666667,14446.733083333333,4552.870916666667,61.65553875968992,26.09732237454277,0.0,167.157916666667,50.1735416666667,69.92000000000004
420,2019-08-03,696.3850000000001,15142.105541666666,5138.430416666667,64.78,26.16062870142512,0.0,181.967916666667,51.8059583333333,73.86500000000005
420,2019-08-04,696.4419166666667,14875.747125,5019.414583333333,64.78529457364341,26.63122555133886,0.0,179.500416666667,52.4689583333333,71.11250000000004
420,2019-08-05,696.0019583333333,14725.36075,4272.13,64.74436821705426,26.88620813349362,0.0,196.406083333333,53.1210416666667,69.29750000000003
420,2019-08-06,696.4339166666667,15349.032083333334,3293.7258333333334,64.78455038759691,25.809759476237694,0.0,198.656916666667,51.6025416666667,72.01250000000006
420,2019-08-07,690.733625,15546.957166666667,4513.060708333333,64.25429069767442,25.272618052655808,0.0,191.675916666667,51.1975,71.28500000000004
420,2019-08-08,681.63425,15594.715708333335,5637.644583333334,63.40783720930232,24.863312021422253,0.0,193.897125,51.035,71.0225
420,2019-08-09,710.4679583333333,15657.212125,5614.94875,66.09004263565892,25.81161024956592,0.0,185.046208333333,51.5865,68.69000000000004
420,2019-08-10,720.8834583333334,15733.510291666666,5326.415416666667,67.05892635658915,26.063003928996242,0.0,187.678291666667,51.7929583333333,66.20750000000005
420,2019-08-11,720.8655,15723.659541666668,5069.987083333333,67.05725581395349,26.078682520655462,0.0,187.574625,52.0160416666667,68.54000000000002
420,2019-08-12,717.2463333333334,15573.338041666668,3863.8562500000003,66.72058914728683,26.198212709408793,0.0,178.209791666667,52.2901666666667,71.72000000000003
420,2019-08-13,696.6665833333333,15538.134958333334,5369.319458333333,64.80619379844961,25.50416609729018,0.0,188.042708333333,51.3816666666667,73.93250000000005
420,2019-08-14,706.05075,15755.752083333333,4912.650416666666,65.67913953488372,25.490703300024954,0.0,189.511708333333,51.2380416666667,70.55000000000005
420,2019-08-15,645.5170416666666,14402.173875,7366.7995,60.0480968992248,25.495568496927497,0.0,189.202083333333,51.494,68.74250000000002
420,2019-08-16,704.3296666666666,15459.444041666668,7005.0446249999995,65.51903875968992,25.915950856688262,0.0,191.536958333333,51.9355416666667,70.91000000000004
420,2019-08-17,719.3015416666667,15856.712041666666,6256.049583333333,66.91177131782946,25.803753801096924,0.0,189.148875,51.6335,69.02000000000005
420,2019-08-18,721.0575,15672.532708333332,6154.66125,67.07511627906977,26.17072485239802,0.0,183.539125,52.1219583333333,71.57000000000004
420,2019-08-19,718.1155833333333,15442.686833333333,5004.244583333333,66.8014496124031,26.451878833959245,0.0,177.521791666667,52.5771666666667,73.86500000000005
420,2019-08-20,716.0569583333332,15189.808708333332,5542.723625,66.6099496124031,26.815154442453128,0.0,193.241416666667,53.6664583333333,73.66250000000005
420,2019-08-21,697.344125,15672.377291666666,4525.925,64.86922093023256,25.31030077454081,0.0,191.536666666667,51.8050416666667,73.09250000000002
420,2019-08-22,709.34225,15820.080750000001,6331.9454166666665,65.98532558139534,25.505401831888037,0.0,180.651041666667,51.29525,70.77500000000006
420,2019-08-23,720.9099583333333,15666.515708333332,6795.605,67.06139147286821,26.17541910827153,0.0,178.29375,52.0448333333333,65.70500000000004
420,2019-08-24,720.6735416666667,15605.033041666667,6666.202916666666,67.0393992248062,26.269930467741304,0.0,182.075541666667,52.21775,62.555000000000035
420,2019-08-25,721.076375,15455.376541666667,5667.061666666667,67.07687209302325,26.539131989011683,0.0,180.306291666667,52.4746666666667,64.22000000000003
420,2019-08-26,711.6352499999999,15051.54675,5675.01875,66.19862790697674,26.894368937531286,0.0,178.780916666667,53.4999583333333,64.19750000000003
420,2019-08-27,707.5164583333334,15280.31925,6471.264166666667,65.81548449612403,26.338385919649188,0.0,181.55375,52.93275,67.29500000000003
420,2019-08-28,693.007125,15271.882541666666,6219.186666666667,64.46577906976744,25.81250555470021,0.0,185.487833333333,52.5639166666667,68.98250000000006
420,2019-08-29,693.5275833333334,15254.744208333332,7525.763333333333,64.51419379844961,25.86091261829245,0.0,187.998416666667,52.5924166666667,66.42500000000004
420,2019-08-30,698.4120833333333,15296.962833333333,7230.495416666668,64.96856589147286,25.971173345408932,0.0,192.661208333333,52.6089583333333,69.13250000000004
420,2019-08-31,696.6790416666666,15289.020625,6679.236666666667,64.80735271317829,25.920186207788714,0.0,190.829625,52.5675416666667,62.26250000000004
420,2019-09-01,701.466,15332.236125000001,6257.607499999999,65.2526511627907,26.02472592692346,0.0,193.750041666667,52.8073333333333,62.24750000000005
420,2019-09-02,668.677375,14531.944000000001,6034.154625,62.20254651162791,26.174473294545674,0.0,187.702083333333,53.1648333333333,66.58250000000007
420,2019-09-03,686.004375,14566.649041666666,5254.383333333333,63.81436046511628,26.7887387275071,0.0,189.409416666667,53.8448333333333,68.54000000000003
420,2019-09-04,711.7776250000001,15622.078375,3076.502916666667,66.21187209302326,25.91734782669936,0.0,194.409708333333,51.8064166666666,69.99500000000005
420,2019-09-05,490.291625,11455.571208333333,10387.583791666666,45.60852325581396,24.345727880534287,0.0,178.544625,50.694875,62.45750000000006
420,2019-09-06,584.593375,12918.245583333332,10000.224166666667,54.380779069767435,25.741591302061938,0.0,173.711833333333,51.6799583333333,62.43500000000005
420,2019-09-07,731.6920416666667,15912.404333333334,6384.424166666667,68.06437596899225,26.156375511577657,0.0,182.150875,51.4418333333333,63.42500000000002
420,2019-09-08,742.8127916666667,15899.564583333333,6402.318333333334,69.09886434108527,26.575361489415357,0.0,189.412166666667,51.9416666666667,60.91250000000005
420,2019-09-09,745.1382083333333,15909.715624999999,5225.200416666667,69.31518217054263,26.6415478963206,0.0,203.5965,52.043875,56.345000000000056
420,2019-09-10,737.7798750000001,15895.613333333333,5945.65625,68.63068604651164,26.401861743984295,0.0,207.299958333333,51.7312916666667,78.36000000000004
420,2019-09-11,642.45275,14300.32225,6952.340958333333,59.763046511627905,25.555266021481906,0.0,195.189083333333,51.208125,75.13250000000005
420,2019-09-12,737.6425833333333,15861.200958333333,6337.55375,68.61791472868217,26.454219361344087,0.0,198.465666666667,51.7707083333333,63.03500000000006
420,2019-09-13,744.5557916666667,15929.1775,6192.89875,69.261003875969,26.588199725088685,0.0,202.894958333333,51.756875,61.56500000000003
420,2019-09-14,745.7409583333333,15828.781791666666,6395.12,69.3712519379845,26.799429085267512,0.0,198.175041666667,52.3699166666667,66.47750000000005
420,2019-09-15,745.8465416666667,15753.632958333334,5119.2975,69.38107364341086,26.93108158438865,0.0,200.355541666667,52.574625,63.41000000000003
420,2019-09-16,667.5067916666667,13984.446833333333,6877.655,62.093655038759685,27.15160047813515,0.0,215.812291666667,52.8154583333333,62.66000000000003
420,2019-09-17,757.0563333333333,16247.857833333333,2358.085,70.4238449612403,26.50434795949733,0.0,222.282291666667,51.0040416666667,59.75750000000006
420,2019-09-18,728.2181666666667,15366.634791666665,5193.637916666667,67.74122480620154,26.956765274562823,0.0,200.865833333333,50.3119166666667,57.7314285714286
420,2019-09-19,744.100375,15403.877333333332,5679.2266666666665,69.21863953488372,27.478087983075344,0.0,200.204375,50.751375,58.88750000000004
420,2019-09-20,30.599500000000003,642.9325416666667,3310.4249999999997,2.8464651162790697,27.072848946503658,0.0,198.676916666667,51.37625,61.625000000000036
420,2019-09-21,835.310375,18186.991666666665,1605.274583333333,77.70329069767442,26.12594725327947,0.0,196.332958333333,51.3525416666667,66.23750000000004
420,2019-09-22,863.0040416666667,18852.870291666666,861.3304166666667,80.27944573643411,26.038765350142924,0.0,195.402416666667,51.2910416666667,72.28250000000004
420,2019-09-23,740.810125,16106.84525,1940.385,68.91256976744185,26.162633726851837,0.0,199.555333333333,51.5300833333334,73.08500000000004
420,2019-09-24,731.7965416666666,15374.242291666667,4211.015,68.0740968992248,27.07582319966997,0.0,214.574916666667,50.363,61.03250000000003
420,2019-09-25,733.8446666666667,15455.956333333334,5782.6641666666665,68.26462015503876,27.00805429869263,0.0,216.659291666667,50.655625,64.12250000000004
420,2019-09-26,679.1564166666667,14119.011333333334,6354.845,63.17734108527132,27.362171417424243,0.0,208.418181818182,50.8511818181818,63.48500000000005
420,2019-09-27,745.4207500000001,15192.890583333334,6210.090833333333,69.34146511627908,27.9091175989568,0.0,195.669958333333,51.8832083333333,61.08500000000006
420,2019-09-28,744.7145416666667,15139.332625000001,5414.446666666667,69.27577131782947,27.981316324242894,0.0,181.49325,51.9305,70.37750000000004
420,2019-09-29,740.2194583333334,15087.485166666665,4143.339166666667,68.85762403100775,27.907997736575147,0.0,171.429708333333,52.1047083333333,58.24250000000007
420,2019-09-30,30.411125,632.23375,174.40125,2.8289418604651164,27.361496604960845,0.0,170.0,52.263,56.80250000000004
420,2019-10-01,639.8942916666666,14545.031625000001,2058.5916666666667,59.5250503875969,25.025260329038453,0.0,172.182739130435,50.3517826086957,73.82000000000006
420,2019-10-02,673.197625,14952.906916666667,2478.375,62.623034883720926,25.609552119528505,0.0,161.104916666667,50.7393333333333,62.01500000000007
420,2019-10-03,711.40825,15040.936333333333,5715.798041666666,66.17751162790697,26.904756275811643,0.0,158.964916666667,52.1993333333333,50.165000000000056
420,2019-10-04,744.962625,15422.461541666666,6418.061666666667,69.2988488372093,27.476779374202632,0.0,165.044375,52.742375,48.71000000000003
420,2019-10-05,404.099625,8314.161750000001,8398.111208333334,37.59066279069767,27.647445839924874,0.0,167.009615384615,52.9557692307692,46.38500000000004
420,2019-10-06,0.0,0.0,11326.257124999998,0.0,0.0,0.0,0.0,0.0,59.94500000000003
420,2019-10-07,422.85816666666665,8979.415333333332,7402.181625,39.33564341085271,26.787470179634802,0.0,165.999785714286,51.6071428571428,58.55750000000007
420,2019-10-08,529.3675416666666,11474.526583333332,6501.726583333333,49.24349224806201,26.242642874879007,0.0,127.778545454545,50.8873636363636,54.20750000000004
420,2019-10-09,792.9524583333333,16898.740041666668,4241.689166666666,73.76301937984496,26.691800035769102,0.0,151.057208333333,51.9614166666667,50.84000000000005
420,2019-10-10,817.7806666666667,17457.23025,3692.490416666667,76.07262015503876,26.646890479980666,0.0,155.392,51.4675416666667,52.865000000000045
420,2019-10-11,889.778875,19206.067124999998,1684.74125,82.77012790697674,26.352916508190816,0.0,156.708166666667,51.49325,53.16500000000007
420,2019-10-12,896.6966666666667,19101.576624999998,2159.522916666667,83.41364341085273,26.703081316403583,0.0,157.676125,51.7052083333333,50.57750000000005
420,2019-10-13,789.5817916666666,16223.609791666668,2138.4683333333332,73.44946899224806,27.684371620165482,0.0,155.244791666667,52.1784583333333,53.31500000000006
420,2019-10-14,268.6725833333333,5630.534500000001,3469.6583333333333,24.9927984496124,27.14305740472379,0.0,82.3610833333334,54.43375,52.42250000000005
420,2019-10-15,466.7672083333334,9396.346583333334,3072.304583333333,43.42020542635659,28.257019326840794,0.0,123.231791666667,53.6667916666667,48.26000000000005
420,2019-10-16,609.447,12906.710583333333,3987.1229166666667,56.692744186046504,26.85996298295137,0.0,93.9993333333334,53.3278333333333,53.660000000000046
420,2019-10-17,739.8095833333333,15450.796583333335,5773.353749999999,68.819496124031,27.236676701406388,0.0,153.802541666667,51.7527916666667,48.387500000000074
420,2019-10-18,744.706875,15183.331250000001,4386.764583333334,69.27505813953488,27.899944161627904,0.0,179.042625,52.297,45.46250000000003
420,2019-10-19,745.4695,15176.706458333334,2837.4112499999997,69.346,27.940706486452076,0.0,174.21275,51.7555833333334,45.507500000000014
420,2019-10-20,744.174375,15139.643333333333,1746.72625,69.22552325581395,27.960446689023716,0.0,181.35325,52.1220833333333,48.44750000000005
420,2019-10-21,679.6993333333334,14208.809791666667,1174.2116666666668,63.22784496124031,27.210979885957975,0.0,181.556208333333,52.3404583333333,50.322500000000026
420,2019-10-22,633.01525,13799.055666666667,2006.14875,58.88513953488372,26.094551932140664,0.0,169.105208333333,50.8979166666667,57.13250000000006
420,2019-10-23,707.0705833333333,14835.521374999998,2471.6205,65.77400775193797,27.11096608287853,0.0,160.630541666667,51.2275,51.62000000000005
420,2019-10-24,745.1052916666666,15228.063458333332,4462.715416666667,69.31212015503874,27.832871060904,0.0,178.440208333333,52.363125,53.390000000000036
420,2019-10-25,575.1433333333333,11939.017708333333,9104.9075,53.501705426356594,27.402647976314586,0.0,79.43125,56.4964583333333,48.28250000000006
420,2019-10-26,743.0751666666666,14995.512333333332,6750.062083333333,69.12327131782946,28.187494670164693,0.0,0.0,52.6326666666667,48.41750000000004
420,2019-10-27,740.6639583333334,14988.911125,5716.950833333333,68.89897286821706,28.10840259075931,0.0,0.0,53.0174166666667,54.12500000000006
420,2019-10-28,684.48175,13929.979249999999,3434.825833333334,63.672720930232565,27.950941524793254,0.0,0.0,53.31125,55.91000000000005
420,2019-10-29,701.995625,14569.199708333334,1841.3833333333332,65.30191860465116,27.40840398568793,0.0,0.0,52.1544166666667,57.27500000000004
420,2019-10-30,733.13825,15127.294500000002,4178.835,68.19890697674418,27.568278950453873,0.0,0.0,52.6347916666667,58.23500000000005
420,2019-10-31,839.096125,17927.843875000002,2443.0408333333335,78.0554534883721,26.623717224380016,0.0,0.0,52.2987916666667,62.015000000000065
420,2019-11-01,584.5770833333333,14193.399791666665,6440.909583333333,54.37926356589148,23.42827904403943,0.0,0.0,52.4375416666667,43.14500000000002
420,2019-11-02,683.3863333333334,14857.863708333332,5837.0720833333335,63.57082170542636,26.163446749509202,0.0,0.0,53.0339166666667,43.81250000000006
420,2019-11-03,714.156125,14734.727874999999,2900.0939583333334,66.43312790697674,27.569956673133785,0.0,0.0,53.0456956521739,41.12750000000005
420,2019-11-04,615.7149166666667,13256.236208333334,1774.1687916666667,57.27580620155038,26.42070968910338,0.0,0.0,53.8209565217391,44.330000000000034
420,2019-11-05,587.045375,13066.708958333335,1926.46375,54.60887209302325,25.55585943974065,0.0,0.0,52.936125,47.954545454545475
420,2019-11-06,688.4474166666668,14717.585,3298.2179166666665,64.04162015503877,26.608430584720406,0.0,0.0,52.5679166666667,39.71000000000004
420,2019-11-07,745.671625,15584.105624999998,3508.789583333333,69.3648023255814,27.217659211728634,0.0,0.0,53.3510416666667,38.81545454545459
420,2019-11-08,745.5072916666667,15233.216583333333,3517.9491666666668,69.34951550387596,27.83846703834238,0.0,0.0,54.3466666666667,27.312173913043534
420,2019-11-09,745.739625,14824.398333333333,1933.22625,69.37112790697675,28.615094329573125,0.0,0.0,55.6323333333333,30.974782608695676
420,2019-11-10,745.7806666666667,14549.086625000002,1634.6825,69.37494573643411,29.15818109341662,0.0,0.0,56.9007083333333,41.225000000000044
420,2019-11-11,693.994,13699.623833333333,1484.67,64.55758139534883,28.81589488412109,0.0,0.0,56.9020833333333,32.86571428571432
420,2019-11-12,668.9341666666667,13986.324916666666,974.5837499999999,62.22643410852713,27.206006872621852,0.0,0.0,54.4805416666667,22.955000000000066
420,2019-11-13,689.9197916666667,14190.275958333334,3169.8425,64.17858527131783,27.65621866542492,0.0,0.0,54.7655,19.67750000000003
420,2019-11-14,30.578666666666667,628.4992916666666,169.436,2.8445271317829457,27.675711205278695,0.0,0.0,56.0,30.882500000000064
420,2019-11-15,700.2910416666667,13396.118125,4782.069166666667,65.14335271317829,29.73614324819357,0.0,0.0,58.6959130434783,36.781739130434815
420,2019-11-16,745.8297083333333,13783.521416666668,3809.1324999999997,69.37950775193798,30.779710515578596,0.0,0.0,61.172375,23.954782608695712
420,2019-11-17,733.878875,13579.943166666666,2129.9691666666668,68.2678023255814,30.74053857263934,0.0,0.0,61.1639166666667,29.54750000000003
420,2019-11-18,659.7069166666666,12733.343166666666,1215.4304166666668,61.36808527131783,29.470915808891373,0.0,0.0,59.3745,36.82869565217394
420,2019-11-19,533.85675,11650.202333333335,1580.81125,49.661093023255816,26.06611507133481,0.0,0.0,55.3645416666667,36.74260869565226
420,2019-11-20,684.9674583333334,14290.625083333332,1909.3787499999999,63.717903100775196,27.264890113381117,0.0,0.0,54.2097916666667,35.65478260869569
420,2019-11-21,730.3452916666666,15044.152,2337.78375,67.93909689922481,27.615032521810175,0.0,0.0,53.47775,41.58500000000004
420,2019-11-22,890.976125,18138.080666666665,1659.4083333333335,82.8815,27.942147155380752,0.0,0.0,52.4516666666667,42.56000000000005
420,2019-11-23,745.985125,15200.232208333333,2183.1325,69.39396511627906,27.91675807677423,0.0,0.0,52.9429583333333,36.770000000000024
420,2019-11-24,736.8927083333333,15078.439583333333,620.0666666666667,68.54815891472867,27.799238327923426,0.0,0.0,53.30125,38.78750000000003
420,2019-11-25,666.2820833333334,13947.310833333335,425.41491666666667,61.979728682170546,27.17394506595347,0.0,0.0,52.6835652173913,43.212500000000034
420,2019-11-26,649.8271666666667,14099.016541666666,1118.4183333333333,60.44903875968992,26.217669311412795,0.0,0.0,52.2950416666667,45.91250000000005
420,2019-11-27,710.6912916666666,15255.241291666667,3764.8404166666664,66.11081782945737,26.50006569417922,0.0,0.0,51.8563333333333,45.7660869565218
420,2019-11-28,740.6163333333334,15621.064041666667,5014.251666666666,68.89454263565892,26.969178059023086,0.0,0.0,51.1560416666667,35.82909090909095
420,2019-11-29,745.6342500000001,15560.826666666668,3504.6991666666668,69.36132558139535,27.25701050211985,0.0,0.0,51.9704583333333,28.15250000000003
420,2019-11-30,745.7300833333334,15538.689333333334,2564.0745833333335,69.37024031007752,27.299350670424054,0.0,0.0,52.1541666666667,23.75750000000006
420,2019-12-01,745.6705416666667,15433.321875,2572.5579166666666,69.3647015503876,27.48353615768298,0.0,0.0,52.783125,22.482500000000016
420,2019-12-02,745.8494166666666,15307.238208333334,1989.7041666666667,69.3813410852713,27.716561542515933,0.0,0.0,52.8510416666667,29.597391304347855
420,2019-12-03,706.0081666666666,14402.444666666668,1830.3572083333331,65.67517829457364,27.884222998268456,0.0,0.0,51.84625,26.28090909090914
420,2019-12-04,693.8760416666668,13632.809791666667,4385.5304166666665,64.54660852713178,28.952198976813808,0.0,0.0,51.6601666666667,35.34800000000006
420,2019-12-05,903.1987083333333,17611.084208333334,3271.227083333333,84.01848449612403,29.173077923305947,0.0,0.0,53.922875,32.56842105263162
420,2019-12-06,1094.2197083333333,20905.486,1377.4016666666666,101.78787984496125,29.773459659836554,0.0,0.0,55.2057916666667,29.637500000000077
420,2019-12-07,834.195625,15252.2615,5163.993333333333,77.5995930232558,31.11133899853693,0.0,0.0,56.9309583333333,25.025000000000066
420,2019-12-08,697.7600416666668,12185.648416666665,5383.64375,64.90791085271319,32.57185475868411,0.0,0.0,58.3605833333333,27.69500000000005
420,2019-12-09,699.237,12506.696916666668,3861.09,65.04530232558139,31.802906566797144,0.0,0.0,57.8295,43.63250000000003
420,2019-12-10,489.644375,9009.2505,6369.37375,45.548313953488375,30.91556195259158,0.0,0.0,55.0667083333333,41.86086956521744
420,2019-12-11,514.6305833333333,9787.797541666667,5643.774583333333,47.872612403100774,29.90857022804031,0.0,0.0,53.24425,26.100909090909134
420,2019-12-12,697.2738333333333,13534.188583333334,3535.5170833333336,64.86268217054264,29.305975487111507,0.0,0.0,52.4073333333333,25.970000000000045
420,2019-12-13,697.7840416666667,13510.496791666666,2617.345,64.91014341085271,29.378847313214955,0.0,0.0,52.8365,36.28727272727276
420,2019-12-14,697.3727083333333,13565.437208333335,1493.4704166666668,64.87187984496124,29.242613869699387,0.0,0.0,53.1500416666667,38.98250000000005
420,2019-12-15,675.6587499999999,13016.843875,840.2679166666667,62.85197674418605,29.52614494335965,0.0,0.0,53.1843333333333,33.59750000000004
420,2019-12-16,639.968,12482.128416666666,897.9641666666666,59.53190697674419,29.16450772775191,0.0,0.0,53.5700833333333,27.359130434782692
420,2019-12-17,589.3452083333333,11887.892041666666,1824.4570833333335,54.82281007751938,28.200054153021874,0.0,0.0,52.1055833333333,27.77000000000007
420,2019-12-18,678.3458333333333,13078.647749999998,1720.5308333333332,63.101937984496125,29.50348758554016,0.0,0.0,52.388625,24.29750000000004
420,2019-12-19,683.36975,12970.072083333333,2550.710833333333,63.56927906976744,29.970804348202517,0.0,0.0,53.0975833333333,12.700869565217424
420,2019-12-20,697.6106249999999,13121.364958333334,4952.387916666667,64.89401162790696,30.242598879583653,0.0,0.0,53.4709166666667,13.587500000000047
420,2019-12-21,697.5799583333334,12901.782958333335,5127.768333333333,64.89115891472869,30.755960958789665,0.0,0.0,54.428625,15.659130434782657
420,2019-12-22,697.5685833333333,12638.014791666666,3329.9283333333333,64.8901007751938,31.397357023806922,0.0,0.0,55.9322083333333,28.457272727272777
420,2019-12-23,631.6025,11540.241583333334,1851.04375,58.753720930232554,31.13249864158317,0.0,0.0,57.184625,38.27000000000003
420,2019-12-24,620.8112083333333,11490.979708333332,1433.993333333333,57.749879844961235,30.731766826708988,0.0,0.0,56.2500833333333,32.72818181818188
420,2019-12-25,26.060083333333335,484.2930833333333,87.89066666666668,2.4241937984496125,30.60924175793228,0.0,0.0,57.0,31.843478260869603
420,2019-12-26,417.87083333333334,7723.958416666667,377.7058333333334,38.87170542635659,30.774228213719272,0.0,0.0,57.5821176470588,37.55428571428579
420,2019-12-27,562.438125,10866.912375,893.2534583333332,52.31982558139535,29.44107234852899,0.0,0.0,54.685,47.082500000000046
420,2019-12-28,581.0854166666667,11172.37225,1277.6241666666667,54.05445736434108,29.585547913863046,0.0,0.0,54.144625,36.71750000000005
420,2019-12-29,572.2384166666667,10968.35,1089.0645833333333,53.23148062015504,29.677051335332006,0.0,0.0,54.187125,32.952500000000065
420,2019-12-30,555.4135416666667,10697.67925,864.7383333333333,51.66637596899224,29.53329679282749,0.0,0.0,54.03475,37.46000000000006
420,2019-12-31,559.0849166666667,11119.460249999998,1782.5057083333334,52.00789922480621,28.600860978291543,0.0,0.0,52.6005833333333,35.86250000000006
420,2020-01-01,23.567166666666665,480.20233333333334,98.07416666666667,2.1922945736434105,27.916961334122814,0.0,0.0,52.415,32.911250000000024
420,2020-01-02,404.6667916666667,7720.73425,1730.1139999999998,37.64342248062016,29.81425762621678,0.0,0.0,54.474375,40.910000000000046
420,2020-01-03,697.41375,13128.175416666667,828.8154166666667,64.8756976744186,30.218379594574913,0.0,0.0,53.1650416666667,46.34000000000004
420,2020-01-04,697.4948333333333,13305.063375,1384.8333333333333,64.88324031007751,29.82009929943515,0.0,0.0,52.88975,37.38500000000005
420,2020-01-05,683.1845833333333,12876.085125,1074.0854166666666,63.55205426356589,30.181391319393313,0.0,0.0,53.4654166666667,31.091818181818255
420,2020-01-06,649.9582916666667,12328.484750000001,925.6358333333333,60.46123643410852,29.988919893532646,0.0,0.0,53.565625,35.50571428571431
420,2020-01-07,671.5928749999999,12757.526,2115.745,62.47375581395349,29.94502333204468,0.0,0.0,52.90675,32.4831578947369
420,2020-01-08,821.8944166666666,16747.36325,2578.6925,76.45529457364341,27.916092444018346,0.0,0.0,52.4359583333333,27.65428571428578
420,2020-01-09,843.0457083333334,17182.365999999998,3018.8129166666663,78.4228565891473,27.909573130010802,0.0,0.0,53.0615416666667,19.59500000000003
420,2020-01-10,695.1932083333332,13363.174416666667,3300.9704166666666,64.66913565891473,29.59244994316148,0.0,0.0,53.6159166666667,40.17500000000006
420,2020-01-11,697.7302083333334,13268.657791666667,2850.895,64.90513565891473,29.912008162790805,0.0,0.0,53.15925,57.365000000000045
