ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
420,2020-01-12,686.7446249999999,13036.007791666665,1791.1595833333333,63.883220930232554,29.96647750066709,0.0,0.0,53.4994583333333,41.37565217391309
420,2020-01-13,683.229875,12857.609416666666,2722.309583333333,63.556267441860456,30.226764139015394,0.0,0.0,54.0372916666667,33.40571428571432
420,2020-01-14,683.3945,12977.474541666668,3896.0497083333335,63.571581395348844,29.954793605531666,0.0,0.0,52.91825,40.97000000000002
420,2020-01-15,697.3114166666666,13275.579666666667,5545.042375,64.86617829457364,29.878467643099444,0.0,0.0,52.5402916666667,39.92000000000006
420,2020-01-16,638.071875,12468.721124999998,7205.990458333334,59.35552325581396,29.109364779581597,0.0,0.0,51.7796666666667,31.866956521739176
420,2020-01-17,655.488375,12737.709041666667,7848.210416666666,60.97566279069767,29.272425370434796,0.0,0.0,52.813375,11.007500000000045
420,2020-01-18,697.6815,13603.0155,6209.401666666668,64.90060465116278,29.174743883075045,0.0,0.0,53.6542083333333,18.05000000000005
420,2020-01-19,28.553458333333335,568.1067916666667,190.62541666666667,2.656135658914729,28.58997484310034,0.0,0.0,53.775,26.9756521739131
420,2020-01-20,465.37875,8964.294958333334,1459.7929166666665,43.291046511627904,29.530816071475858,0.0,0.0,53.9898125,14.952500000000041
420,2020-01-21,698.133375,13627.433041666665,1843.1879166666668,64.94263953488372,29.141330843327424,0.0,0.0,52.9824166666667,18.725000000000065
420,2020-01-22,698.1104166666668,13707.519208333333,4722.239583333333,64.940503875969,28.970119925551852,0.0,0.0,52.482,26.270000000000035
420,2020-01-23,775.0687916666667,15846.290333333332,5057.383041666667,72.09942248062016,27.822597911068748,0.0,0.0,52.9207916666667,25.050434782608733
420,2020-01-24,941.645125,18694.191208333334,3385.0458333333336,87.59489534883721,28.65270443109948,0.0,0.0,54.1099583333333,35.082500000000046
420,2020-01-25,697.65875,13013.382041666666,9049.169166666667,64.89848837209303,30.495650632634515,0.0,0.0,55.2147916666667,35.705000000000055
420,2020-01-26,581.1041666666666,10733.210291666666,6425.169999999999,54.0562015503876,30.79706920449804,0.0,0.0,56.54015,35.975000000000044
420,2020-01-27,705.50225,13339.388708333334,4890.869166666666,65.62811627906977,30.084826622599266,0.0,0.0,56.5101666666667,34.160000000000046
420,2020-01-28,841.8617083333334,16640.567375000002,3085.7479166666667,78.31271705426357,28.777804924872303,0.0,0.0,54.0454583333333,29.814285714285763
420,2020-01-29,914.746,18790.69875,1188.9133333333332,85.09265116279069,27.691254234669337,0.0,0.0,52.8569583333333,23.802500000000055
420,2020-01-30,1026.7016666666666,20402.9215,1758.5641666666668,95.50713178294575,28.624436524391317,0.0,0.0,53.6305416666667,18.890000000000047
420,2020-01-31,1092.8014583333334,20341.257625000002,3042.8586250000003,101.65594961240309,30.559658978572017,0.0,0.0,56.624125,28.28857142857146
420,2020-02-01,1092.9500833333334,19726.41375,3804.263875,101.66977519379844,31.516445257032306,0.0,0.0,58.43975,30.839000000000077
420,2020-02-02,1055.4005833333333,18932.119833333334,1949.1141666666665,98.1767984496124,31.71050242152111,0.0,0.0,59.253125,32.367500000000035
420,2020-02-03,627.056875,11789.293416666667,276.12666666666667,58.33087209302326,30.255490281680082,0.0,0.0,58.4876470588235,36.38260869565222
420,2020-02-04,758.4939166666667,14708.049208333332,1513.2229166666666,70.55757364341085,29.334727999556833,0.0,0.0,54.624875,35.24000000000004
420,2020-02-05,692.4970416666666,13532.076541666667,3205.3848333333335,64.41832945736434,29.109752617923483,0.0,0.0,52.1176666666667,29.59249999999999
420,2020-02-06,676.8634583333334,13749.381041666667,6092.896250000001,62.96404263565891,28.002896715749632,0.0,0.0,51.5102083333333,27.435714285714287
420,2020-02-07,665.1383333333333,13145.872458333333,6333.768333333333,61.873333333333335,28.781114108401006,0.0,0.0,51.7278333333333,24.02
420,2020-02-08,697.4910416666667,13297.722208333333,6986.618750000001,64.88288759689922,29.83639964690737,0.0,0.0,52.9677916666667,
420,2020-02-09,697.0238333333333,13412.061,6025.029583333333,64.83942635658914,29.562226903663635,0.0,0.0,52.5011666666667,
420,2020-02-10,577.60725,12625.979208333332,6880.60125,53.73090697674419,26.02271490817473,0.0,0.0,52.2400833333333,
420,2020-02-11,820.5189999999999,17731.481958333334,1915.8915416666666,76.3273488372093,26.32259158766921,0.0,0.0,51.0595416666667,34.531250000000064
420,2020-02-12,870.80825,18569.905958333333,2080.844583333333,81.00541860465117,26.67459709559694,0.0,0.0,51.2177083333333,34.57142857142861
420,2020-02-13,906.0625416666667,18982.352291666666,2843.5812499999997,84.28488759689922,27.15145983308846,0.0,0.0,51.558125,32.466363636363646
420,2020-02-14,970.9550416666666,19952.104875,2209.724583333333,90.3213992248062,27.681870976936484,0.0,0.0,52.0935,8.41250000000005
420,2020-02-15,784.1190416666667,15450.065916666666,4121.381249999999,72.94130620155038,28.869329788440147,0.0,0.0,52.1700833333333,15.21500000000004
420,2020-02-16,697.9428333333334,13186.88375,3308.44375,64.92491472868217,30.106669315342305,0.0,0.0,52.7755416666667,34.65909090909095
420,2020-02-17,662.8013333333333,12526.087375000001,1969.2095833333333,61.65593798449612,30.09906289894276,0.0,0.0,53.4365217391304,28.58000000000005
420,2020-02-18,697.5295833333333,13387.487041666667,2159.9945833333336,64.88647286821706,29.637980358165443,0.0,0.0,51.8663333333333,34.87250000000004
420,2020-02-19,854.9939166666667,17405.08375,2579.89875,79.53431782945735,27.94293015666886,0.0,0.0,51.4894583333333,29.643636363636407
420,2020-02-20,953.79475,19326.593624999998,2283.6379166666666,88.72509302325582,28.072730119213308,0.0,0.0,52.7550833333333,21.065000000000047
420,2020-02-21,1034.0736666666667,20585.907750000002,1884.9925,96.19289922480621,28.573700896052163,0.0,0.0,53.1189583333333,22.302500000000048
420,2020-02-22,1009.6382916666666,20223.834875,1158.405,93.91984108527132,28.39797290966173,0.0,0.0,53.2024166666667,28.84250000000004
420,2020-02-23,918.6194583333332,18535.2035,565.0270833333333,85.45297286821705,28.191833369868913,0.0,0.0,54.271625,36.80000000000003
420,2020-02-24,801.3347083333333,16419.224041666665,1021.4187499999999,74.54276356589146,27.76171956118061,0.0,0.0,53.660625,44.75750000000005
420,2020-02-25,792.2165833333333,16456.3465,1502.1991666666665,73.69456589147288,27.383915367815355,0.0,0.0,52.3952083333333,38.33130434782613
420,2020-02-26,823.745375,17550.624041666666,1549.3158333333333,76.62747674418604,26.698414048795797,0.0,0.0,51.7565,37.99250000000007
420,2020-02-27,854.9279583333333,17967.258625,1729.1133333333335,79.52818217054264,27.066539779304318,0.0,0.0,51.7168333333333,29.832500000000078
420,2020-02-28,935.9994583333333,19448.543041666668,1828.1245833333332,87.06971705426358,27.376225084895477,0.0,0.0,51.6240416666667,25.107500000000016
420,2020-02-29,996.8822916666667,20126.576166666666,2330.5641666666666,92.73323643410852,28.1746816852475,0.0,0.0,52.814375,19.82000000000004
420,2020-03-01,968.07425,19304.263125,1070.042625,90.05341860465116,28.5259737176146,0.0,0.0,53.6991666666667,24.759090909090972
420,2020-03-02,800.007125,16308.099041666666,861.8942916666666,74.41926744186046,27.904584000960238,0.0,0.0,54.0847916666667,43.33217391304351
420,2020-03-03,684.4389583333333,14433.216416666668,3045.6358333333333,63.668740310077524,26.97470077995685,0.0,0.0,52.3635833333333,43.92500000000005
420,2020-03-04,802.3650833333332,16534.340958333334,3348.8008333333332,74.63861240310077,27.603882492379917,0.0,0.0,52.6436666666667,39.36500000000004
420,2020-03-05,969.869125,19515.805708333333,1143.0970833333333,90.22038372093023,28.269080739785075,0.0,0.0,52.59775,36.597500000000046
420,2020-03-06,978.5680833333332,19853.189958333332,1964.3275,91.02958914728681,28.03791964436736,0.0,0.0,52.3767083333333,38.30000000000006
420,2020-03-07,1005.6717916666666,20318.189958333332,1321.3316666666667,93.55086434108527,28.15504917840529,0.0,0.0,52.3750833333333,28.611304347826135
420,2020-03-08,895.2080416666666,18246.133833333333,1090.7529583333333,83.27516666666665,27.908606777714663,0.0,0.0,53.3338695652174,40.91000000000004
420,2020-03-09,775.2377916666666,15580.222249999999,1519.5270833333334,72.11514341085271,28.303902863755503,0.0,0.0,53.3400833333333,58.41090909090915
420,2020-03-10,704.6413333333334,13961.715666666665,1789.5375000000001,65.54803100775194,28.70875528581369,0.0,0.0,52.5877916666667,52.37000000000004
420,2020-03-11,794.3124166666666,16451.82575,1907.9758333333332,73.88952713178294,27.46390501252151,0.0,0.0,51.9885416666667,34.80956521739136
420,2020-03-12,892.8201250000001,18767.486291666664,2244.8250000000003,83.05303488372093,27.06094145364269,0.0,0.0,51.580375,42.37250000000004
420,2020-03-13,876.1712916666667,18985.789375,2862.8679166666666,81.50430620155039,26.250972586159442,0.0,0.0,51.2575,47.48750000000004
420,2020-03-14,896.7639166666667,18716.199625,2303.8395833333334,83.41989922480619,27.254956569771867,0.0,0.0,52.38425,37.27250000000007
420,2020-03-15,825.8969583333333,16784.68058333333,1412.6469583333335,76.82762403100774,27.989672932179932,0.0,0.0,52.5329166666667,32.171818181818246
420,2020-03-16,613.9790833333333,11887.798916666667,2059.925041666667,57.114333333333335,29.37901044740875,0.0,0.0,52.7829545454546,35.720000000000034
420,2020-03-17,635.7090833333333,12642.853458333333,2480.6916666666666,59.13572868217054,28.602128316565018,0.0,0.0,51.768625,41.81000000000004
420,2020-03-18,526.0019166666667,11176.917541666668,7483.5900833333335,48.93041085271318,26.770119980021374,0.0,0.0,50.8854782608696,38.555000000000064
420,2020-03-19,436.632625,8975.667625,13145.736583333333,40.616988372093026,27.671611951075715,0.0,0.0,50.8550833333333,45.657500000000056
420,2020-03-20,707.054125,14296.978875,7095.902083333333,65.77247674418605,28.131534521193263,0.0,0.0,51.2575833333333,55.55750000000004
420,2020-03-21,745.8157916666668,14619.917583333334,7008.999166666667,69.37821317829457,29.01828142383148,0.0,0.0,52.125375,29.799090909090946
420,2020-03-22,606.0066666666667,12103.347125,9085.634583333334,56.372713178294575,28.481112593242443,0.0,0.0,53.041875,29.685714285714333
420,2020-03-23,605.1085833333333,12198.108083333333,7444.830000000001,56.28917054263566,28.217976930079075,0.0,0.0,53.6437083333333,33.40400000000001
420,2020-03-24,733.16,14738.158541666666,3188.540833333333,68.20093023255815,28.2970118341192,0.0,0.0,52.1515833333333,36.050000000000054
420,2020-03-25,739.3547916666666,15213.984208333333,3598.8417916666663,68.77718992248062,27.643623451992195,0.0,0.0,51.9686666666667,38.52909090909097
420,2020-03-26,734.4105,15213.129374999999,5077.522916666667,68.31725581395348,27.4603050071018,0.0,0.0,51.6103333333334,47.457500000000046
420,2020-03-27,514.3242916666667,10231.292291666667,9406.03625,47.84412015503875,28.595097559801708,0.0,0.0,51.8690416666667,41.89250000000005
420,2020-03-28,349.6430833333333,6307.2365,10344.23375,32.52493798449612,31.5334046169736,0.0,0.0,53.2112083333333,40.178260869565264
420,2020-03-29,349.7191666666667,6337.562958333333,10202.417916666667,32.532015503875975,31.389340131758015,0.0,0.0,53.033375,50.38250000000003
420,2020-03-30,503.2135,9694.724,5998.394583333334,46.81055813953488,29.525813481986006,0.0,0.0,53.1152916666667,47.247500000000024
420,2020-03-31,732.8262916666666,14539.694791666667,1929.6137500000002,68.16988759689922,28.67020444486729,0.0,0.0,52.4312083333333,44.38250000000003
420,2020-04-01,733.3739583333332,14564.2115,2886.0670833333334,68.22083333333333,28.643332548323063,0.0,0.0,52.0297916666667,42.11750000000003
420,2020-04-02,424.1415416666667,8447.013291666666,2321.758875,39.45502713178295,28.562266758761684,0.0,0.0,51.8827857142857,42.587272727272776
420,2020-04-03,728.9715416666667,14457.507,2987.2833333333333,67.81130620155038,28.68152247489065,0.0,0.0,52.2731666666667,43.137500000000045
420,2020-04-04,721.58525,14311.573208333333,2003.4208333333333,67.12420930232558,28.68040690332096,0.0,0.0,52.1332916666667,48.90500000000004
420,2020-04-05,448.0765833333333,9048.778666666667,852.71125,41.681542635658914,28.16743627789523,0.0,0.0,54.2155833333333,48.41000000000003
420,2020-04-06,189.812875,3867.815,1071.0758333333333,17.657011627906975,27.915474342964526,0.0,0.0,55.5925416666667,46.28750000000006
420,2020-04-07,458.545,8927.813291666667,2606.2475,42.6553488372093,29.216077029388664,0.0,0.0,53.9735,52.34000000000005
420,2020-04-08,685.5745833333334,13302.931958333334,3545.411666666667,63.774379844961246,29.315167265951324,0.0,0.0,53.6851666666666,47.697500000000076
420,2020-04-09,730.2447916666666,14096.889208333334,4694.03875,67.9297480620155,29.466613013281002,0.0,0.0,54.2224166666667,43.79750000000005
420,2020-04-10,706.8832083333333,13493.409,2199.4329166666666,65.75657751937985,29.79964008158436,0.0,0.0,54.3106666666667,36.71750000000005
420,2020-04-11,649.7177083333333,12659.92525,1420.425,60.438856589147285,29.192991463906502,0.0,0.0,54.50125,39.01250000000002
420,2020-04-12,529.1470416666667,10863.929791666667,767.4083333333333,49.222980620155035,27.706040199708013,0.0,0.0,54.200125,50.14869565217396
420,2020-04-13,427.80920833333334,8594.573541666667,1450.83625,39.79620542635659,28.314626296135387,0.0,0.0,53.876625,57.80750000000003
420,2020-04-14,493.203125,9795.078083333334,4309.203333333334,45.87936046511628,28.641974593498432,0.0,0.0,54.772125,42.635000000000026
420,2020-04-15,727.0882499999999,13969.611416666667,5515.0225,67.63611627906975,29.606552432915738,0.0,0.0,53.6405416666667,36.77428571428575
420,2020-04-16,680.7654166666667,13243.028375,6282.302083333333,63.32701550387597,29.241201499770675,0.0,0.0,53.900875,32.63818181818189
420,2020-04-17,730.7554166666667,14101.263708333334,3985.9775000000004,67.9772480620155,29.478070058943608,0.0,0.0,54.069375,37.121818181818234
420,2020-04-18,663.5407916666667,12693.156375,805.8495833333333,61.72472480620155,29.736033274575398,0.0,0.0,55.2555833333333,39.63500000000004
420,2020-04-19,593.787375,11484.062041666666,141.99916666666667,55.23603488372093,29.41172301116203,0.0,0.0,55.650375,46.91750000000002
420,2020-04-20,424.06183333333337,7807.771333333333,1361.3141666666668,39.44761240310078,30.89492454327058,0.0,0.0,56.260875,40.298947368421096
420,2020-04-21,26.481583333333333,527.0870416666667,0.171625,2.463403100775194,28.578974872561496,0.0,0.0,55.0,39.54500000000005
420,2020-04-22,667.1537916666667,13430.211333333333,1674.4329166666666,62.06081782945737,28.25713652158382,0.0,0.0,53.8507391304348,34.610000000000056
420,2020-04-23,694.7140833333333,13723.376375,1607.89125,64.62456589147287,28.795867499197048,0.0,0.0,53.8742916666667,37.79750000000005
420,2020-04-24,644.7302916666666,12546.533458333333,1243.22,59.97491085271318,29.23070999074513,0.0,0.0,54.1166666666667,45.73250000000002
420,2020-04-25,554.4791666666666,10811.769208333333,308.70666666666665,51.57945736434109,29.172490326170188,0.0,0.0,56.58525,51.21500000000004
420,2020-04-26,415.0655,7565.265333333333,1952.9216666666669,38.61074418604652,31.208831615775896,0.0,0.0,56.65825,46.572500000000026
420,2020-04-27,349.5617916666667,5936.759083333333,2511.227083333333,32.517375968992255,33.493425683711166,0.0,0.0,56.9929583333333,42.890000000000036
420,2020-04-28,422.58087500000005,7737.109375,3036.966375,39.3098488372093,31.068203392066778,0.0,0.0,55.0032083333333,47.143478260869614
420,2020-04-29,688.2170416666667,13481.183875,4398.360833333333,64.02018992248063,29.03905157721584,0.0,0.0,52.877,55.49000000000003
420,2020-04-30,681.8757083333334,13614.338583333332,4798.27375,63.4302984496124,28.49008269598293,0.0,0.0,52.2949583333333,58.22750000000005
420,2020-05-01,671.9232916666666,13500.190291666666,5129.355416666666,62.504492248062014,28.311628020457295,0.0,0.0,52.4810833333333,51.24500000000003
420,2020-05-02,658.222875,13300.570166666666,5484.138333333333,61.23003488372093,28.150606129717165,0.0,0.0,51.8662916666667,53.322500000000026
420,2020-05-03,518.6674166666667,10328.0755,3355.9733333333334,48.248131782945734,28.56633992595125,0.0,0.0,52.44975,61.82000000000003
420,2020-05-04,349.5765833333333,6159.998458333333,2956.9112499999997,32.5187519379845,32.280984240145315,0.0,0.0,54.1010416666667,46.700000000000045
420,2020-05-05,421.111625,7987.9710000000005,4173.98375,39.17317441860465,29.987881697888824,0.0,0.0,53.24925,41.837391304347875
420,2020-05-06,485.599625,9961.583416666666,8289.646291666666,45.17205813953488,27.72905087478521,0.0,0.0,52.3753913043478,44.59250000000005
420,2020-05-07,651.522375,13209.038291666666,7285.046249999999,60.606732558139534,28.05712544162351,0.0,0.0,52.0479166666667,46.35500000000004
420,2020-05-08,704.5455000000001,13748.144416666668,7503.891666666666,65.53911627906976,29.150767776642923,0.0,0.0,52.731375,39.672500000000035
420,2020-05-09,706.6429583333334,13579.476291666666,4031.4995833333337,65.73422868217055,29.600704830712093,0.0,0.0,53.7540416666667,35.49200000000006
420,2020-05-10,682.826,13106.290208333334,1014.3954166666667,63.51869767441861,29.635708006809008,0.0,0.0,55.056625,43.07750000000005
420,2020-05-11,610.5878333333334,11895.161541666666,2181.5408333333335,56.79886821705426,29.19865453791167,0.0,0.0,54.3099166666667,43.377500000000026
420,2020-05-12,729.994875,14657.28125,3188.1872500000004,67.90650000000001,28.33031658326813,0.0,0.0,52.2856666666667,40.08500000000006
420,2020-05-13,713.3376666666667,13862.049291666668,6645.26875,66.35699224806201,29.27202422849237,0.0,0.0,53.7902916666667,45.29882352941182
420,2020-05-14,684.6029166666667,14011.659083333334,6646.649458333333,63.68399224806202,27.792922792450582,0.0,0.0,51.9414166666667,52.07000000000004
420,2020-05-15,638.38275,13057.571125,7846.41125,59.38444186046512,27.810178795790403,0.0,0.0,51.2327916666667,60.18800000000006
420,2020-05-16,632.8659166666666,12629.951916666667,8447.8125,58.8712480620155,28.503293702607106,0.0,0.0,51.9369583333333,56.70500000000007
420,2020-05-17,632.1325,12573.040333333332,6005.59875,58.803023255813955,28.599131757338675,0.0,0.0,51.9315,58.96250000000006
420,2020-05-18,446.58825,8437.739666666666,8678.53375,41.543093023255814,30.106911674291602,0.0,0.0,52.63525,59.75750000000007
420,2020-05-19,381.64625,7114.602583333333,9927.280291666668,35.501976744186045,30.513736501632422,0.0,0.0,52.1595833333333,60.80000000000004
420,2020-05-20,585.8055833333334,11370.256833333333,6851.1658333333335,54.49354263565892,29.306791177828522,0.0,0.0,53.3222916666667,61.692500000000045
420,2020-05-21,729.0189999999999,14403.721375000001,5725.97625,67.81572093023254,28.790497749636817,0.0,0.0,53.0125416666667,64.09250000000002
420,2020-05-22,723.9247916666667,14425.88475,6834.9295833333335,67.34184108527131,28.545393191664648,0.0,0.0,52.63775,69.79217391304353
420,2020-05-23,712.5833333333334,14346.273208333332,6488.217916666667,66.28682170542636,28.254108010596568,0.0,0.0,52.5543333333333,72.21826086956524
420,2020-05-24,717.9362500000001,14358.207499999999,3765.4908333333333,66.78476744186047,28.442691764158816,0.0,0.0,52.7399166666667,71.15000000000005
420,2020-05-25,735.352875,14596.077333333335,2107.3295833333336,68.40491860465117,28.657920721428077,0.0,0.0,52.8279583333333,71.88500000000002
420,2020-05-26,526.3175833333333,10367.006833333333,2304.1583333333333,48.95977519379845,28.87882588799082,0.0,0.0,52.3991666666667,78.94250000000004
420,2020-05-27,556.5002499999999,11333.1895,3293.824583333333,51.76746511627906,27.931756740530396,0.0,0.0,51.9927916666667,78.95750000000005
420,2020-05-28,651.6232083333333,13619.358124999999,5546.755833333334,60.61611240310077,27.21604045297921,0.0,0.0,52.055875,75.93500000000006
420,2020-05-29,719.9442916666667,14544.829916666667,4437.801666666667,66.97156201550388,28.156280519566902,0.0,0.0,52.4933333333333,75.35750000000006
420,2020-05-30,727.5597083333333,14547.780541666667,5976.641666666666,67.67997286821705,28.448340480867873,0.0,0.0,52.9720833333333,61.46750000000002
420,2020-05-31,739.0424583333333,14790.935458333333,5071.897083333333,68.74813565891473,28.422271615806345,0.0,0.0,53.0892916666667,52.377500000000055
420,2020-06-01,724.7075416666667,14766.901208333335,5222.5095833333335,67.41465503875969,27.916338086247865,0.0,0.0,52.6849583333333,57.24500000000006
420,2020-06-02,727.3569583333333,15307.116166666667,5264.0199999999995,67.66111240310077,27.02957752636191,0.0,0.0,51.8670416666667,62.292500000000025
420,2020-06-03,561.0205,11713.928458333334,8345.814166666667,52.187953488372095,27.24339338578639,0.0,0.0,52.1615909090909,66.28250000000003
420,2020-06-04,385.6099166666667,8227.062666666667,12993.637499999999,35.87068992248062,26.661736168926183,0.0,0.0,52.12275,73.37000000000002
420,2020-06-05,323.8319166666667,7116.821041666666,14509.510375,30.123899224806205,25.88324021620804,0.0,0.0,53.5530833333333,77.51000000000006
420,2020-06-06,98.712875,2143.6875,18051.098208333333,9.182593023255814,26.19373100284751,0.0,0.0,54.9532083333333,71.30750000000005
420,2020-06-07,0.0,0.0005416666666666666,18989.897416666667,0.0,0.0,0.0,0.0,54.622375,61.94750000000004
420,2020-06-08,197.466375,4514.462541666667,15207.981083333332,18.36896511627907,24.88124672112824,0.0,0.0,53.1560833333333,62.59250000000004
420,2020-06-09,650.6295,14547.477916666665,5671.044583333333,60.52367441860466,25.440818633310062,0.0,0.0,51.2240416666667,71.39000000000003
420,2020-06-10,766.47725,16353.366750000001,3911.050416666667,71.30020930232558,26.661042689675302,0.0,0.0,51.972,77.63000000000004
420,2020-06-11,800.2933750000001,16492.055083333333,4249.7404166666665,74.44589534883721,27.60320323001387,0.0,0.0,52.176625,74.35250000000006
420,2020-06-12,818.8835833333333,16720.180208333335,3734.86,76.17521705426356,27.8590465243482,0.0,0.0,52.6709583333333,62.97500000000002
420,2020-06-13,697.503,13560.007124999998,5750.34375,64.884,29.25978967728603,0.0,0.0,52.8445,52.82000000000005
420,2020-06-14,697.4323333333333,13637.322083333333,5006.395833333333,64.87742635658915,29.09095763231212,0.0,0.0,52.8548333333333,56.165000000000056
420,2020-06-15,740.5374583333333,14916.328416666665,3418.9666666666667,68.88720542635659,28.24035373284433,0.0,0.0,52.8534583333334,62.25500000000002
420,2020-06-16,736.8264166666667,14939.994083333333,3692.5825,68.54199224806202,28.054323471796256,0.0,0.0,51.5036666666667,66.25250000000004
420,2020-06-17,699.6397499999999,15601.608999999999,4921.982083333333,65.08276744186047,25.508805606203815,0.0,0.333333333333333,51.4125,70.4675
420,2020-06-18,615.8517499999999,12554.908791666667,4779.6296250000005,57.288534883720935,27.90279161758546,0.0,2.248,51.59315,72.43739130434783
420,2020-06-19,673.939625,13389.830166666667,8129.442041666666,62.69205813953488,28.63063374086111,0.0,4.315125,51.7648333333333,75.2825
420,2020-06-20,697.3213333333333,13926.214916666666,6841.463333333333,64.86710077519379,28.48294535292061,0.0,9.03533333333333,51.4844166666667,75.905
420,2020-06-21,692.601875,13993.227958333335,5889.500916666667,64.42808139534884,28.15469271295221,0.0,12.0658333333333,51.0800416666667,78.665
420,2020-06-22,697.2511249999999,14007.383041666668,3586.5920833333334,64.86056976744186,28.3150450319216,0.0,12.7357916666667,51.0199166666667,79.61749999999999
420,2020-06-23,697.118375,14225.90575,5057.8758333333335,64.84822093023256,27.874792364568187,0.0,13.8195416666667,50.06175,79.28750000000001
420,2020-06-24,539.7854166666667,10906.793625,10030.6895,50.212596899224806,28.15198933840854,0.0,9.40866666666667,50.6899583333333,71.075
420,2020-06-25,425.0532083333333,8661.362083333333,14529.94375,39.539833333333334,27.915289883277435,0.0,2.54345833333333,51.7074583333333,70.40000000000002
420,2020-06-26,589.4661666666667,12589.441874999999,10635.777916666668,54.83406201550388,26.634064305747646,0.0,14.5664166666667,51.4812916666667,74.89250000000003
420,2020-06-27,639.4897500000001,12568.998625,6824.738333333334,59.48741860465117,28.94129412994506,0.0,21.5828636363636,52.2031818181818,68.765
420,2020-06-28,692.2721666666666,14055.833250000001,5834.297500000001,64.39741085271318,28.01594733907994,0.0,26.39425,51.6052083333333,73.67
420,2020-06-29,593.1600833333333,12426.899,4943.60375,55.17768217054264,27.151522467735333,0.0,27.1982,51.3066,74.21818181818182
420,2020-06-30,704.461375,15200.944958333333,5308.310416666666,65.53129069767442,26.361592206552487,0.0,24.848,51.2554166666667,70.547
420,2020-07-01,699.5056666666666,14808.849499999998,3355.3141666666666,65.07029457364341,26.869213577702684,0.0,19.5465416666667,52.5315416666667,72.24500000000002
420,2020-07-02,641.2104583333333,13866.188291666665,5123.316666666667,59.64748449612402,26.30440858798578,0.0,17.2453333333333,53.271125,78.875
420,2020-07-03,669.5822083333334,14721.033291666667,5643.963333333333,62.28671705426356,25.87322995339972,0.0,26.0195833333333,51.9189583333333,78.48500000000001
420,2020-07-04,669.7731666666667,14635.412666666665,5168.14125,62.30448062015505,26.03201642820473,0.0,30.442375,52.0785416666667,77.83999999999999
420,2020-07-05,669.9861666666667,14776.818416666667,3652.507916666667,62.324294573643414,25.79110426384955,0.0,31.734625,51.82,76.415
420,2020-07-06,736.990875,16564.730666666666,2403.6525,68.55729069767442,25.30828810311474,0.0,74.112,52.0054166666667,79.0775
420,2020-07-07,814.0429166666667,18939.34075,1408.5958333333335,75.72492248062015,24.44935923991382,0.0,130.138583333333,51.057,80.77999999999999
420,2020-07-08,865.2674999999999,19635.613375,1576.2825,80.49,25.066341796923876,0.0,131.4315,51.0168333333333,80.51391304347825
420,2020-07-09,939.9408333333334,20667.309125,1500.4962500000001,87.4363565891473,25.870309198324875,0.0,143.008791666667,51.0164583333333,83.0825
420,2020-07-10,934.4575,20632.957333333336,1686.4808333333333,86.92627906976745,25.762209749961194,0.0,150.004666666667,51.4789166666667,82.29500000000002
420,2020-07-11,918.5595416666666,20468.984083333333,983.9779166666667,85.44739922480619,25.52678158447713,0.0,154.948791666667,51.2473333333333,77.045
420,2020-07-12,871.53975,19632.037666666667,784.0799999999999,81.07346511627908,25.252644149453463,0.0,155.0225,50.9992083333333,76.3325
420,2020-07-13,741.8109166666667,16423.013541666667,3678.4720833333336,69.00566666666667,25.69362652962489,0.0,192.130541666667,51.3507916666667,73.0475
420,2020-07-14,767.013875,17727.6875,3511.5108333333333,71.35012790697674,24.611391600239266,0.0,247.682291666667,51.32075,72.995
420,2020-07-15,821.1033333333334,18796.768708333333,2782.81125,76.38170542635659,24.84847014710781,0.0,256.798458333333,51.4657916666667,75.245
420,2020-07-16,826.2814166666667,18240.40408333333,4028.752916666667,76.86338759689923,25.767872815019132,0.0,258.315375,52.0142916666667,73.91
420,2020-07-17,888.7997916666667,18576.484666666667,3812.5304166666665,82.6790503875969,27.21607221343254,0.0,274.674875,51.8595833333333,76.11500000000001
420,2020-07-18,889.2793750000001,19150.665541666665,1155.1854166666667,82.72366279069769,26.414317040065104,0.0,300.195083333333,51.9081666666667,77.29249999999999
420,2020-07-19,625.56425,13826.543041666666,683.4187499999999,58.19202325581395,25.73613639138342,0.0,316.802666666667,52.3860833333333,80.84749999999998
420,2020-07-20,577.4130416666667,12508.476041666667,496.6266666666667,53.71284108527132,26.258337475108203,0.0,306.222666666667,52.5424166666667,80.42750000000001
420,2020-07-21,573.4465416666667,12563.546583333335,4900.614583333333,53.34386434108528,25.963648530379917,0.0,168.434125,51.4045,74.2925
420,2020-07-22,693.9635,14883.024958333333,5536.632083333334,64.5547441860465,26.523477049982212,0.0,0.0,50.4945,72.8675
420,2020-07-23,845.3615833333333,18665.421166666667,3152.351666666667,78.63828682170542,25.76260364155071,0.0,98.47325,50.587,77.3225
420,2020-07-24,912.562875,20610.66729166667,1164.4283333333333,84.88956976744186,25.18580183342155,0.0,177.89225,51.2540416666667,75.1608695652174
420,2020-07-25,837.2067916666666,19343.359083333333,1592.5445833333333,77.8797015503876,24.6198774443156,0.0,195.495541666667,51.00425,75.86749999999999
420,2020-07-26,800.02675,19443.136375,441.1041666666667,74.4210930232558,23.40578568092944,0.0,207.801958333333,50.297875,78.91739130434782
420,2020-07-27,789.5034166666666,19436.9975,968.8525,73.44217829457364,23.105207487964925,0.0,216.159791666667,50.2980833333333,82.36999999999999
420,2020-07-28,773.415125,18737.169416666668,1732.3566666666666,71.94559302325581,23.47976334209997,0.0,209.954,50.549625,77.9675
420,2020-07-29,793.1117083333334,18683.852083333335,2267.94875,73.77783333333333,24.14643269197068,0.0,186.550375,50.8316666666667,71.855
420,2020-07-30,816.21,18566.547708333335,3135.3937499999997,75.92651162790698,25.00666587529415,0.0,176.887333333333,51.5712083333333,72.8975
420,2020-07-31,807.56175,17883.703875,2921.7395833333335,75.12202325581396,25.686403965073485,0.0,180.500166666667,51.981375,73.1375
420,2020-08-01,689.1284999999999,15105.18775,2717.9108333333334,64.10497674418603,25.95130019155174,0.0,194.872625,51.9195416666667,75.32749999999999
420,2020-08-02,624.761,12881.091458333334,1935.5695833333332,58.11730232558139,27.58965599431039,0.0,199.443375,52.1532083333333,79.80499999999999
420,2020-08-03,604.6120833333333,13174.302416666666,1501.0366666666666,56.24298449612404,26.10563321371895,0.0,201.298625,51.7425833333333,75.62
420,2020-08-04,661.1762083333333,13608.325125000001,1906.518625,61.50476356589147,27.637425109428698,0.0,191.152458333333,51.531625,70.97
420,2020-08-05,825.4960833333333,17527.92525,2576.096666666667,76.79033333333332,26.789804385782112,0.0,170.414333333333,51.9576666666667,71.21000000000001
420,2020-08-06,883.3910416666666,18351.711375,2837.7616666666668,82.17591085271317,27.381766234216155,0.0,169.244208333333,52.70725,67.91000000000001
420,2020-08-07,837.076,17482.644458333332,3756.659166666667,77.86753488372094,27.235967216982832,0.0,181.6175,53.4035416666667,69.70249999999999
420,2020-08-08,782.6911666666666,16916.395666666667,1096.5262500000001,72.80848062015504,26.318894052759244,0.0,188.462304347826,52.4484166666667,74.71249999999999
420,2020-08-09,636.6742083333334,13974.289416666667,740.9975,59.22550775193799,25.91627390668417,0.0,186.365666666667,52.407625,76.595
420,2020-08-10,608.1529166666667,13019.583208333332,1364.7108333333333,56.57236434108527,26.570562607754418,0.0,187.289041666667,52.1832083333333,80.63
420,2020-08-11,665.57975,14844.752416666668,4424.852958333334,61.91439534883722,25.504227835190846,0.0,190.771125,51.166875,78.9275
420,2020-08-12,833.708,18104.074541666665,3276.5224999999996,77.55423255813952,26.19525784514406,0.0,183.032166666667,51.3245,75.5
420,2020-08-13,893.4418333333333,19991.431458333333,1273.29125,83.11086821705426,25.4218662257222,0.0,178.366416666667,51.3781666666667,74.045
420,2020-08-14,899.0211666666668,19948.591041666667,905.7679166666667,83.62987596899225,25.635555208088334,0.0,182.513458333333,51.3639583333333,75.0425
420,2020-08-15,687.9210833333333,15403.055833333334,2008.212083333333,63.992658914728686,25.404857785164236,0.0,188.465333333333,51.6292083333333,74.5325
420,2020-08-16,583.4882083333333,12736.543375000001,1673.1904166666666,54.27797286821706,26.05946784261977,0.0,197.770708333333,52.5728333333333,74.0075
420,2020-08-17,691.7677083333333,14334.191166666666,1533.9266666666665,64.35048449612403,27.451882484912986,0.0,201.324291666667,52.3543333333333,71.50999999999999
420,2020-08-18,689.900125,14854.909583333334,3577.040833333333,64.17675581395349,26.41807986573911,0.0,194.736125,50.7510833333333,69.605
420,2020-08-19,713.75075,15734.1135,4905.779166666666,66.39541860465116,25.804136870607085,0.0,191.991333333333,50.7295833333333,66.125
420,2020-08-20,968.8964583333333,20492.638083333335,1528.9083333333335,90.1299031007752,26.89456573660245,0.0,199.7585,52.022,67.78250000000001
420,2020-08-21,994.0645,20743.489625,790.2858333333334,92.47111627906976,27.25949361971604,0.0,197.153375,52.4066666666667,72.59
420,2020-08-22,922.5352916666667,20162.45804166667,745.2445833333333,85.81723643410854,26.027026267924747,0.0,195.115291666667,51.3979166666667,75.0725
420,2020-08-23,806.997625,18788.714583333334,795.5216666666666,75.0695465116279,24.43206782373683,0.0,197.074125,50.87375,77.27
420,2020-08-24,771.3900833333333,18356.660625,1347.6770833333333,71.75721705426356,23.903715461470423,0.0,204.448958333333,50.539375,78.75499999999998
420,2020-08-25,765.3885416666667,18125.5265,2034.4383333333333,71.19893410852714,24.020185866125814,0.0,197.217125,50.603625,75.09500000000001
420,2020-08-26,848.5778333333333,18726.531041666665,2519.4266666666667,78.93747286821706,25.776229268184704,0.0,181.643666666667,51.3586666666667,63.32782608695653
420,2020-08-27,888.6798749999999,19052.055541666665,2589.570833333333,82.6678953488372,26.53313362733763,0.0,178.805708333333,52.6371666666667,69.88250000000001
420,2020-08-28,913.2720833333333,19556.041875,1647.37,84.95554263565892,26.564660002436092,0.0,180.006708333333,52.25375,68.99000000000001
420,2020-08-29,789.053375,17545.133416666667,986.8108333333333,73.40031395348838,25.582014728528634,0.0,185.480083333333,52.7527083333333,72.6725
420,2020-08-30,692.4975,14494.141375,361.3966666666667,64.41837209302325,27.177578240642763,0.0,191.769416666667,52.3645,65.3225
420,2020-08-31,664.1889166666666,13109.902333333333,731.8920833333333,61.785015503875975,28.818887114812895,0.0,202.903958333333,52.8380833333333,66.0725
420,2020-09-01,687.6321666666666,14955.272916666667,2598.4804166666668,63.96578294573643,26.154527547024127,0.0,198.228708333333,51.4944583333333,72.455
420,2020-09-02,578.2189583333333,13133.838416666666,6389.2579166666665,53.787810077519374,25.042962082424825,0.0,198.929291666667,51.7518333333333,75.03500000000001
420,2020-09-03,695.3043333333334,14794.018833333334,5222.3670833333335,64.67947286821706,26.734607145419982,0.0,211.678166666667,52.1349166666667,71.17739130434784
420,2020-09-04,693.9181666666667,14468.770625,3953.36375,64.55052713178294,27.28108655779838,0.0,201.517208333333,53.065125,68.6975
420,2020-09-05,671.0159583333333,14152.550875,2245.1025,62.42008914728682,26.970137586494353,0.0,208.141217391304,53.1687083333333,64.1975
420,2020-09-06,671.1156666666667,14251.784625,700.8770833333333,62.42936434108527,26.786326889375246,0.0,213.422583333333,52.9375,66.0425
420,2020-09-07,647.7476666666666,14038.571208333333,575.5558333333333,60.255596899224805,26.24629379449739,0.0,212.232708333333,53.00125,73.67
420,2020-09-08,612.147,13599.85925,761.1770833333334,56.94390697674419,25.60391340079494,0.0,210.897375,53.006,73.52
420,2020-09-09,716.8137499999999,15433.699416666668,3921.1266666666666,66.68034883720931,26.419301282448515,0.0,213.330333333333,51.1195833333333,71.24900000000001
420,2020-09-10,850.1032083333333,18535.964083333332,2620.969583333333,79.07936821705425,26.088043734850125,0.0,200.475583333333,51.3050833333334,68.92999999999999
420,2020-09-11,865.3120833333334,19223.451875,2129.7779166666664,80.49414728682171,25.605097353833656,0.0,201.174458333333,52.248875,57.59
420,2020-09-12,875.591,19244.039416666667,2716.882916666667,81.45032558139536,25.881538505648027,0.0,230.581043478261,52.7404166666667,61.6775
420,2020-09-13,850.796875,18833.514375,1152.5754166666668,79.14389534883722,25.696830276045247,0.0,256.632791666667,52.4411666666667,66.6275
420,2020-09-14,697.7730833333334,15419.027958333332,925.526125,64.90912403100775,25.741998132136544,0.0,275.273333333333,52.50675,59.38249999999999
420,2020-09-15,652.0977083333333,14761.806041666665,2125.6458333333335,60.66025193798449,25.128016994890533,0.0,274.477125,52.183875,52.355
420,2020-09-16,695.6642916666666,14902.724666666667,3672.5945833333335,64.71295736434108,26.55333482707584,0.0,249.686583333333,52.7069166666667,61.445000000000014
420,2020-09-17,695.2215833333333,14798.831833333332,4440.0858333333335,64.67177519379844,26.722731571421743,0.0,227.239125,52.9661666666667,60.45500000000001
420,2020-09-18,832.945875,17655.291416666667,2557.7716666666665,77.48333720930233,26.83656516228466,0.0,207.967,53.0659166666667,52.7525
420,2020-09-19,885.7317916666666,18737.387458333335,1840.5441666666666,82.39365503875969,26.88922180925381,0.0,207.785083333333,52.4689166666667,46.82
420,2020-09-20,869.2499583333333,18852.213916666668,567.3708333333333,80.86046124031007,26.228131798434323,0.0,216.680208333333,51.984,49.88
420,2020-09-21,814.39225,18479.583958333333,696.3375,75.75741860465116,25.06839219177497,0.0,236.771833333333,51.8604166666667,50.532500000000006
420,2020-09-22,745.1793333333334,16827.704083333334,2351.4670833333334,69.31900775193799,25.189582726911482,0.0,225.22325,50.569125,52.9925
420,2020-09-23,738.8190833333333,15938.130458333333,4477.89125,68.72735658914728,26.368520636812836,0.0,208.871541666667,51.2517916666667,63.44
420,2020-09-24,742.9634166666666,15898.740291666667,5414.2491666666665,69.11287596899226,26.582128463897227,0.0,209.380625,51.5590833333333,64.58000000000001
420,2020-09-25,729.6860416666667,15603.964458333334,5268.225416666667,67.87777131782946,26.60027485171479,0.0,118.581125,52.3299166666667,67.295
420,2020-09-26,805.1610416666667,17790.252666666667,3494.6575,74.8987015503876,25.744571917156705,0.0,0.0,52.0924583333333,68.54
420,2020-09-27,697.2860833333334,13836.989833333333,3704.9179166666668,64.86382170542636,28.66516286034547,0.0,0.0,51.0760416666667,73.62500000000001
420,2020-09-28,669.3353333333333,14552.136124999999,2806.94,62.2637519379845,26.16387350333268,0.0,0.0,51.4285,74.585
420,2020-09-29,718.05075,15831.619541666667,2923.4933333333333,66.79541860465118,25.79971054445896,0.0,0.0,51.6713333333333,61.925000000000004
420,2020-09-30,741.538375,15989.735958333333,3039.556541666667,68.98031395348838,26.380157042305548,0.0,0.0,52.2835,58.9175
420,2020-10-01,738.7727083333333,15522.101916666667,3556.617083333333,68.7230426356589,27.073559013661573,0.0,0.0,52.5461666666667,58.204999999999984
420,2020-10-02,740.20775,15613.000291666665,3194.387083333333,68.85653488372093,26.968220964960963,0.0,0.0,52.8254583333333,52.86500000000001
420,2020-10-03,721.5665416666667,15049.875666666667,2090.2954166666664,67.12246899224806,27.272723722704654,0.0,0.0,53.6614166666667,51.51500000000001
420,2020-10-04,704.5655,14809.712041666666,1361.9020833333334,65.54097674418605,27.06199423655798,0.0,0.0,53.2435416666667,49.955000000000005
420,2020-10-05,659.011875,14100.493833333334,2552.43375,61.30343023255814,26.58544629666221,0.0,0.0,52.0509166666667,53.29249999999999
420,2020-10-06,744.3372083333334,15639.794916666666,3231.3425,69.24067054263567,27.072210191776513,0.0,0.0,52.1857916666667,56.17727272727272
420,2020-10-07,724.9205833333334,14860.998791666667,4536.4470833333335,67.43447286821706,27.7477306606522,0.0,0.0,53.4461666666667,59.3075
420,2020-10-08,744.5455833333334,14771.663708333333,3143.1391666666664,69.26005426356589,28.671269150758143,0.0,0.0,54.2655,49.80285714285715
420,2020-10-09,732.4310833333334,14529.475041666667,3819.351666666667,68.13312403100775,28.674897983213913,0.0,0.0,54.4326666666667,53.502500000000005
420,2020-10-10,744.8318333333333,15047.944791666667,2587.77375,69.28668217054263,28.155683742434277,0.0,0.0,54.4997083333333,69.46249999999999
420,2020-10-11,744.6350416666668,14874.129541666667,2024.6554166666667,69.26837596899226,28.47717788671307,0.0,0.0,54.652625,51.425000000000004
420,2020-10-12,743.4384166666667,15056.985708333334,2934.9533333333334,69.15706201550388,28.086136287325054,0.0,0.0,54.1498333333333,54.69499999999999
420,2020-10-13,723.9685416666666,15373.231916666666,2666.6445833333332,67.34591085271317,26.787954609483013,0.0,0.0,52.2137083333333,52.22
420,2020-10-14,725.6819166666668,15136.878125000001,2157.954166666667,67.50529457364341,27.27062081020899,0.0,0.0,52.6797916666667,51.88249999999999
420,2020-10-15,744.7025416666667,15033.2835,5910.330416666667,69.27465503875969,28.17825055438192,0.0,0.0,53.5525,61.91
420,2020-10-16,745.0412916666668,14934.445833333333,6632.120833333333,69.30616666666667,28.37763959502273,0.0,0.0,54.849625,47.77250000000001
420,2020-10-17,744.5168749999999,14897.603083333333,4016.2525,69.25738372093024,28.42779562324111,0.0,0.0,55.3975833333333,45.22999999999999
420,2020-10-18,744.9714166666666,15033.036083333332,1874.131666666667,69.29966666666665,28.1888882479548,0.0,0.0,54.8985833333333,52.39249999999999
420,2020-10-19,731.611375,15099.393291666667,1606.1537500000002,68.05687209302324,27.561699275395,0.0,0.0,53.9970416666667,56.39818181818182
420,2020-10-20,716.2148333333333,15523.128625,2205.5133333333333,66.62463565891473,26.245152048257136,0.0,0.0,52.3095833333333,53.435000000000024
420,2020-10-21,735.6310416666666,15802.218916666667,4614.404166666666,68.43079457364341,26.48055059491548,0.0,0.0,51.8835416666667,57.62
420,2020-10-22,688.7279583333334,14529.93975,7169.284583333333,64.06771705426357,26.963045066901337,0.0,0.0,52.955,54.80749999999998
420,2020-10-23,718.4587916666666,15144.1195,5422.2825,66.83337596899224,26.98627076512364,0.0,0.0,52.6298333333333,67.09217391304348
420,2020-10-24,744.6785,15458.162875,894.8079166666666,69.27241860465116,27.402865194397602,0.0,0.0,52.7062083333333,50.79499999999999
420,2020-10-25,744.5130416666666,15388.514916666667,529.5287500000001,69.25702713178295,27.52077360907057,0.0,0.0,52.757625,42.67249999999999
420,2020-10-26,666.5987916666667,14039.304083333334,3235.918333333333,62.009189922480616,27.008718552500582,0.0,0.0,52.3705833333333,44.487500000000004
420,2020-10-27,743.1174583333333,15222.202208333334,3641.5125000000003,69.12720542635658,27.769305327617676,0.0,0.0,51.3599166666667,44.495000000000005
420,2020-10-28,745.0788333333334,15082.823541666667,4772.604583333333,69.30965891472867,28.099889598938972,0.0,0.0,51.583125,46.195454545454545
420,2020-10-29,745.6246666666666,14786.724416666666,6607.573333333334,69.36043410852713,28.68357809370518,0.0,0.0,52.13,43.7
420,2020-10-30,745.9475416666668,14587.782500000001,6277.999166666667,69.39046899224806,29.087342549702505,0.0,0.0,52.619,37.43130434782609
420,2020-10-31,746.482125,14484.392375000001,5673.115000000001,69.4401976744186,29.315963310300752,0.0,0.0,53.1653333333333,37.429999999999986
420,2020-11-01,715.0305416666666,13602.094166666668,5259.982416666667,66.51446899224807,29.90224898222882,0.0,0.0,54.0622173913044,42.76250000000001
420,2020-11-02,742.9344583333333,13942.663958333333,5071.227916666667,69.11018217054263,30.310268227425713,0.0,0.0,54.9923333333333,35.48
420,2020-11-03,735.4800416666667,14002.999958333334,5178.14875,68.41674806201551,29.87685245634919,0.0,0.0,54.2959166666667,39.20749999999999
420,2020-11-04,737.291,13265.102666666666,7792.5975,68.58520930232558,31.616468240426737,0.0,0.0,57.2397916666667,52.8390909090909
420,2020-11-05,743.6565416666667,13057.88675,8355.635833333334,69.1773527131783,32.39548922044288,0.0,0.0,58.7572916666667,62.01304347826087
420,2020-11-06,745.788625,12963.090125,7595.695833333334,69.37568604651163,32.72594924744715,0.0,0.0,58.804625,61.70000000000001
420,2020-11-07,745.5613333333334,13081.957958333332,4641.899166666667,69.35454263565892,32.418705196517514,0.0,0.0,58.35825,56.720000000000006
420,2020-11-08,745.25375,13087.895958333334,3729.668333333333,69.32593023255814,32.390628420433366,0.0,0.0,58.569125,53.8175
420,2020-11-09,632.3662916666666,11494.93975,2138.1662499999998,58.82477131782945,31.29298921087332,0.0,0.0,57.7163181818182,54.087500000000006
420,2020-11-10,693.127625,13322.000625,2099.880833333333,64.47698837209302,29.59571226969272,0.0,0.0,54.5607916666667,62.5590909090909
420,2020-11-11,705.0748749999999,13789.456583333333,2980.8820833333334,65.58836046511627,29.08527170538307,0.0,0.0,53.8850416666667,63.44
420,2020-11-12,711.1595416666668,13712.204375000001,2258.3175,66.15437596899226,29.501547785824595,0.0,0.0,54.166375,43.745
420,2020-11-13,712.718875,13729.075916666667,1272.3916666666667,66.29943023255814,29.529901055006068,0.0,0.0,54.620625,39.813636363636355
420,2020-11-14,447.1309166666667,8816.627791666668,5036.16875,41.59357364341085,28.848101085121197,0.0,6.25,54.5978333333333,39.94347826086957
420,2020-11-15,348.820375,6250.693583333334,6088.682375,32.44840697674419,31.743782349993342,0.0,0.0,53.6194166666667,44.349565217391294
420,2020-11-16,523.947375,10316.517791666667,2902.9525,48.73929069767441,28.889470054832415,0.0,0.0,53.3546666666667,42.17391304347826
420,2020-11-17,671.7275833333333,13604.181583333333,1352.71625,62.48628682170543,28.08702882851561,0.0,0.0,52.0603333333333,35.943636363636365
420,2020-11-18,624.6573333333333,12474.977250000002,2883.8525000000004,58.107658914728674,28.48309107025514,0.0,0.0,53.7399583333333,26.105000000000004
420,2020-11-19,696.1145,13018.090416666666,2958.7204166666666,64.75483720930232,30.417144046696304,0.0,0.0,54.1234583333333,41.847500000000004
420,2020-11-20,723.0937083333333,13390.113833333335,3307.539583333333,67.26453100775194,30.718170849277776,0.0,0.0,56.0033333333333,58.04
420,2020-11-21,732.0301250000001,13370.108999999999,2331.585416666667,68.09582558139536,31.144333685250192,0.0,0.0,57.516625,44.3675
420,2020-11-22,739.7313333333333,13317.420833333332,1913.1320833333332,68.81221705426357,31.59649645206785,0.0,0.0,58.7433333333333,39.40999999999999
420,2020-11-23,703.145,12736.662416666666,1768.4058333333332,65.40883720930233,31.40322802646316,0.0,0.0,58.3903333333333,40.992499999999986
420,2020-11-24,729.6445833333333,13796.872208333334,3461.606375,67.87391472868217,30.08262700551959,0.0,0.0,55.2019583333333,34.07391304347826
420,2020-11-25,742.32,14550.557,5414.6641666666665,69.05302325581395,29.019944734761697,0.0,0.0,53.933625,43.282727272727286
420,2020-11-26,738.333375,14724.968041666667,4640.376666666666,68.68217441860465,28.522210277406007,0.0,0.0,53.5052083333333,50.857142857142854
420,2020-11-27,743.7572916666667,14689.040833333333,1761.8807083333334,69.18672480620155,28.802012616756777,0.0,0.0,54.0162916666667,47.275454545454544
420,2020-11-28,745.359125,14415.450791666668,759.1529166666666,69.33573255813953,29.411852721890973,0.0,0.0,54.5486666666667,41.255
420,2020-11-29,671.11175,12975.071750000001,1278.2554166666666,62.429,29.42185917327714,0.0,0.0,54.797625,39.888695652173915
420,2020-11-30,659.0784166666666,12945.347708333333,1698.7116666666668,61.30962015503876,28.96065684193378,0.0,0.0,54.7470416666667,43.5425
420,2020-12-01,651.9913333333333,12878.773333333333,3081.352083333333,60.65035658914728,28.79733914444578,0.0,0.0,52.7036666666667,40.66249999999999
420,2020-12-02,728.1044166666667,14204.977250000002,4599.2595833333335,67.73064341085272,29.156686072638532,0.0,0.0,54.0730833333333,34.47263157894737
420,2020-12-03,740.9645416666667,14062.297583333333,4242.102916666667,68.92693410852713,29.972721571302895,0.0,0.0,56.5658333333334,39.74782608695652
420,2020-12-04,744.7219166666667,13867.826583333333,6324.125416666667,69.2764573643411,30.54715515212803,0.0,0.0,58.0189166666667,42.58999999999999
420,2020-12-05,743.6639166666668,14143.466416666668,5370.52125,69.17803875968993,29.90927486480502,0.0,0.0,56.8069166666667,37.1675
420,2020-12-06,735.5092916666667,13971.710666666666,5111.922083333334,68.41946899224807,29.94495177133563,0.0,0.0,55.9915,30.380000000000003
420,2020-12-07,727.281,14049.927458333334,2873.4066666666663,67.65404651162791,29.445111138607626,0.0,0.0,56.0840416666667,28.0325
420,2020-12-08,737.737375,15110.522708333332,1805.1241666666667,68.62673255813954,27.772011481402952,0.0,0.0,53.9884166666667,25.89636363636363
420,2020-12-09,745.2665000000001,14972.022166666668,4794.9766666666665,69.32711627906977,28.314974603797953,0.0,0.0,53.971625,35.01304347826087
420,2020-12-10,745.43975,14346.368666666667,5288.175416666667,69.34323255813953,29.55667651124073,0.0,0.0,55.9462083333333,38.48
