ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
420,2020-12-11,745.2477083333333,13652.166666666666,5600.40375,69.32536821705426,31.05160876224368,0.0,0.0,59.0814166666667,38.471428571428575
420,2020-12-12,745.43825,13652.552125,5609.3654166666665,69.34309302325582,31.058670983954705,0.0,0.0,58.66375,43.70749999999999
420,2020-12-13,745.1945416666667,13737.140875,3516.1716666666666,69.32042248062015,30.85733042815983,0.0,0.0,57.8819166666667,44.33000000000001
420,2020-12-14,745.4573333333333,13935.103416666667,1930.7616666666665,69.34486821705426,30.429697369207613,0.0,0.0,57.1026666666667,35.521739130434796
420,2020-12-15,738.3015,14811.962458333333,716.1154166666666,68.67920930232559,28.353467977750725,0.0,0.0,53.4325833333333,27.2525
420,2020-12-16,731.638375,15376.423999999999,1498.6045833333335,68.05938372093023,27.066130307400037,0.0,0.0,52.6030833333333,20.552000000000003
420,2020-12-17,736.3247083333334,15501.377583333333,3573.1470833333333,68.49532170542636,27.019923616806587,0.0,0.0,52.481625,22.849999999999998
420,2020-12-18,740.7955000000001,15560.01925,4253.8429166666665,68.91120930232559,27.081532921839628,0.0,0.0,52.9542083333333,21.162500000000005
420,2020-12-19,710.3555833333334,15100.407249999998,3833.432041666667,66.07958914728682,26.75914150060055,0.0,0.0,52.8363333333333,18.2825
420,2020-12-20,653.517875,12758.322916666666,4065.6104166666664,60.79236046511628,29.137274049048045,0.0,0.0,52.7293333333333,32.43826086956522
420,2020-12-21,674.1638333333334,13842.575916666667,3621.502916666667,62.71291472868218,27.703431993900352,0.0,10.0,52.10525,38.525
420,2020-12-22,744.4581666666667,15665.254708333334,2481.0258333333336,69.25192248062015,27.032603577581828,0.0,0.0,51.235125,36.5525
420,2020-12-23,745.2481666666666,15164.03525,3446.5475,69.32541085271318,27.955751343004525,0.0,0.0,52.8693333333333,36.12285714285715
420,2020-12-24,745.3038333333334,14760.139458333333,2365.0070833333334,69.33058914728683,28.72287657294144,0.0,0.0,54.7274166666667,48.38782608695652
420,2020-12-25,743.4054583333333,14440.388958333335,303.07708333333335,69.153996124031,29.284100733166905,0.0,0.0,55.3560833333333,37.67391304347827
420,2020-12-26,745.3581666666668,14188.281,159.61791666666667,69.33564341085273,29.882730013045432,0.0,0.0,56.0163333333333,26.899999999999995
420,2020-12-27,735.0297916666667,13900.938416666666,1075.1529166666667,68.37486434108527,30.077785683285896,0.0,0.0,57.41625,31.262
420,2020-12-28,740.6170416666668,14077.735541666667,2193.1916666666666,68.89460852713178,29.925811526137387,0.0,0.0,56.775375,38.37499999999999
420,2020-12-29,741.350875,15269.605208333334,3132.2095833333333,68.96287209302325,27.61728830852085,0.0,0.0,53.1652916666667,28.160000000000007
420,2020-12-30,742.1940416666666,15670.711666666668,4776.707916666667,69.04130620155038,26.941004319505307,0.0,0.0,51.8912083333333,33.1325
420,2020-12-31,745.1020416666667,15757.428249999999,4334.4470833333335,69.31181782945737,26.89771905099566,0.0,0.0,51.2691666666667,36.402499999999996
420,2021-01-01,745.3740833333333,15690.010083333334,2258.869166666667,69.33712403100775,27.023158184784325,0.0,0.0,51.8534583333333,33.54588235294117
420,2021-01-02,707.815,14064.062833333332,1125.54875,65.84325581395349,28.628197314296706,0.0,0.0,52.234875,33.43142857142858
420,2021-01-03,692.9535833333333,13068.692166666668,1783.12625,64.4607984496124,30.16178601697962,0.0,0.0,52.396875,30.90615384615385
420,2021-01-04,648.5535,12697.580041666666,1020.7012500000001,60.33055813953489,29.05426451649887,0.0,0.0,52.2809166666667,33.836000000000006
420,2021-01-05,652.7272083333334,13058.182791666666,2701.2175,60.71881007751938,28.43374147822153,0.0,0.0,51.0707083333333,33.43217391304348
420,2021-01-06,697.1590416666667,13479.179708333335,4729.051666666667,64.85200387596899,29.420729607866967,0.0,0.0,52.4664166666667,31.23
420,2021-01-07,697.4132916666667,13212.063583333334,5476.472083333333,64.87565503875969,30.02649244817167,0.0,0.0,52.4872916666667,28.707499999999996
420,2021-01-08,668.6028333333334,12641.335,4174.4175000000005,62.195612403100775,30.08571312769665,0.0,0.0,52.9872173913044,21.439999999999998
420,2021-01-09,697.045125,13156.114958333334,989.8108333333333,64.84140697674418,30.13826674464772,0.0,0.0,52.93025,23.226956521739133
420,2021-01-10,669.4797916666666,12762.413791666666,850.9745833333333,62.277189922480616,29.83937268526092,0.0,0.0,52.830375,24.248
420,2021-01-11,671.1781666666667,12686.558666666666,1689.37375,62.435178294573646,30.093938304064032,0.0,0.0,52.91075,31.271000000000004
420,2021-01-12,693.6554583333333,13394.588624999999,1911.9170833333335,64.52608914728683,29.457742794143567,0.0,0.0,52.942,32.26999999999999
420,2021-01-13,676.1722083333333,13602.739375,2573.0604166666667,62.899740310077526,28.275870070737945,0.0,0.0,52.9555416666667,33.609411764705875
420,2021-01-14,719.5952083333333,13644.502666666667,3634.8291666666664,66.93908914728682,29.99960870739036,0.0,0.0,53.9354583333333,37.5875
420,2021-01-15,736.2331666666668,13512.645416666666,3806.9695833333335,68.4868062015504,30.9927444546876,0.0,0.0,55.5126666666667,35.223636363636366
420,2021-01-16,744.7199999999999,13308.520958333334,1441.0974999999999,69.27627906976743,31.830851927594768,0.0,0.0,57.3824583333333,34.775
420,2021-01-17,728.9814583333333,12617.446750000001,675.1274999999999,67.81222868217054,32.86472779304137,0.0,0.0,59.7460416666667,34.715652173913035
420,2021-01-18,719.1298333333334,12556.749875,1297.53,66.89579844961241,32.57730099481213,0.0,0.0,59.070875,30.697142857142858
420,2021-01-19,698.8279166666666,12829.752958333333,1164.2645833333333,65.00724806201549,30.983964738439422,0.0,0.0,54.6838333333333,31.108181818181812
420,2021-01-20,693.9787083333334,13097.096333333333,2248.414583333333,64.55615891472868,30.14089626254902,0.0,0.0,53.024125,25.22
420,2021-01-21,695.9050416666668,13169.075416666667,3536.286666666667,64.7353527131783,30.059360434198208,0.0,0.0,53.02325,31.025000000000006
420,2021-01-22,696.9439583333333,13059.717375,4216.264875,64.831996124031,30.35631963400569,0.0,0.0,53.4425416666667,35.96
420,2021-01-23,697.037375,12982.581291666667,5113.380416666667,64.84068604651164,30.540774948482174,0.0,0.0,53.6122916666667,19.325
420,2021-01-24,696.8645833333334,12950.855833333333,5372.2491666666665,64.82461240310077,30.608000654225314,0.0,0.0,53.6857083333333,14.0
420,2021-01-25,696.9187916666666,12970.738708333332,5089.081666666667,64.8296550387597,30.563458893184965,0.0,0.0,54.0165,26.13714285714286
420,2021-01-26,696.8800833333333,13385.724499999998,5882.1016666666665,64.8260542635659,29.614282046228514,0.0,0.0,52.119125,24.470000000000002
420,2021-01-27,697.077875,13061.537041666668,6703.137083333334,64.8444534883721,30.35792265215442,0.0,0.0,53.3885416666667,27.53
420,2021-01-28,696.8004166666666,12360.080249999999,6336.51125,64.8186434108527,32.06802024449279,0.0,0.0,57.2529166666667,19.017500000000002
420,2021-01-29,696.6493333333333,12052.347958333334,4288.2595833333335,64.80458914728682,32.879681520516264,0.0,0.0,59.4353333333333,11.660000000000002
420,2021-01-30,676.1304583333333,11824.674125,2270.7570833333334,62.89585658914728,32.52567794395302,0.0,0.0,59.284375,16.1525
420,2021-01-31,691.28425,12699.673999999999,3724.2436249999996,64.30551162790698,30.96343451086487,0.0,0.0,56.5185416666667,14.345
420,2021-02-01,692.496,13032.323041666668,6196.875833333333,64.41823255813954,30.22598555457717,0.0,0.0,54.0222083333333,21.582499999999996
420,2021-02-02,688.745625,12951.922125,6438.729583333334,64.06936046511628,30.2489055992143,0.0,0.0,53.3779583333333,23.997500000000002
420,2021-02-03,706.2428333333334,14061.688166666667,5680.342083333333,65.69700775193799,28.56943350373053,0.0,21.6714166666667,52.0462083333333,27.932000000000006
420,2021-02-04,744.1362916666667,14882.893916666668,4832.3116666666665,69.22198062015504,28.4413454542623,0.0,59.3314166666667,52.8663333333333,
420,2021-02-05,744.0217916666667,15193.265916666665,5569.391250000001,69.21132945736434,27.856051368265817,0.0,59.75375,52.7120416666667,
420,2021-02-06,744.2532083333334,14952.603041666667,6644.889999999999,69.23285658914729,28.313199525230566,0.0,63.124125,53.1835416666667,
420,2021-02-07,744.0644583333333,14564.563833333334,6446.647083333333,69.21529844961239,29.06016760213161,0.0,67.4107916666667,54.500625,
420,2021-02-08,744.67175,14506.817375,4573.672916666666,69.27179069767442,29.19965853583144,0.0,115.911583333333,54.8445,17.6
420,2021-02-09,744.2735833333332,14780.51075,4899.653333333333,69.2347519379845,28.64363961979084,0.0,137.604541666667,53.9755416666667,21.815
420,2021-02-10,744.8460416666667,14348.310916666667,5894.142916666667,69.288003875969,29.529138249244134,0.0,139.310625,54.914625,21.2
420,2021-02-11,744.730625,13721.716666666667,7497.825,69.27726744186047,30.872784662815512,0.0,151.404875,57.5899583333333,19.279999999999998
420,2021-02-12,714.072,12734.894999999999,8862.435583333334,66.4253023255814,31.895665884956255,0.0,175.054666666667,59.4759166666667,8.525
420,2021-02-13,696.9477499999999,11839.620375,8592.877916666666,64.8323488372093,33.48478238616385,0.0,199.221791666667,59.8667083333333,13.249999999999995
420,2021-02-14,697.1112916666666,11895.247083333334,7877.55875,64.84756201550387,33.33601538203067,0.0,200.334666666667,58.7475,23.150000000000006
420,2021-02-15,696.9394583333333,12215.394791666666,7955.7108333333335,64.83157751937983,32.45432521638437,0.0,188.541833333333,56.665875,24.297500000000003
420,2021-02-16,697.2302083333334,12685.230666666668,6374.1325,64.85862403100776,31.265319009856224,0.0,90.4792916666667,54.0966666666667,26.56086956521739
420,2021-02-17,697.1208333333334,12847.702416666667,7571.47375,64.8484496124031,30.86509591370149,0.0,32.4347083333333,53.7621666666667,17.63
420,2021-02-18,696.9339583333334,12739.209666666668,7751.839166666668,64.83106589147287,31.119612362552196,0.0,23.7665416666667,54.6900416666667,21.635
420,2021-02-19,698.0892083333333,12833.924708333334,8008.181250000001,64.93853100775193,30.941151702599186,0.0,137.657666666667,54.4903333333333,25.902499999999993
420,2021-02-20,696.9315416666667,12343.726041666667,8460.195416666667,64.83084108527132,32.11654978514586,0.0,223.681541666667,56.5086666666667,24.491428571428568
420,2021-02-21,696.828125,11866.335833333333,7689.840416666667,64.82122093023256,33.40366147321663,0.0,236.730041666667,59.2380416666667,21.8104347826087
420,2021-02-22,718.8968333333333,12747.570125,6843.4775,66.87412403100775,32.07924945835729,0.0,201.8305,58.826375,31.74173913043478
420,2021-02-23,730.8509166666666,13788.513791666666,4542.2725,67.98613178294573,30.150628949472235,0.0,185.037666666667,55.2386666666667,35.215454545454556
420,2021-02-24,741.6924583333333,14228.277291666667,4889.981666666667,68.9946472868217,29.652176769779842,0.0,168.634208333333,53.2168333333333,42.28454545454546
420,2021-02-25,690.3399166666667,13535.429875,5163.62375,64.21766666666666,29.011886549377554,0.0,172.11375,51.872125,32.480000000000004
420,2021-02-26,700.3866666666667,13311.837541666668,6255.0216666666665,65.15224806201549,29.92849642096378,0.0,177.173416666667,52.2814583333333,31.420869565217398
420,2021-02-27,643.2135,12183.030208333332,6508.549166666667,59.83381395348837,30.032042356731004,0.0,173.158208333333,52.8508333333333,39.335
420,2021-02-28,639.4596666666666,11968.090624999999,7589.702499999999,59.48462015503876,30.39298290091467,0.0,171.303541666667,50.3520416666667,36.953913043478266
420,2021-03-01,628.0434166666666,11806.281958333333,6693.555,58.422643410852714,30.25948655481611,0.0,170.86475,51.4457916666667,34.3475
420,2021-03-02,578.0351666666667,11687.930291666666,6898.752916666667,53.77071317829457,28.132069787695674,0.0,166.026333333333,49.911625,18.1925
420,2021-03-03,542.8549166666667,11129.716999999999,8567.672083333333,50.498131782945734,27.7449976278722,0.0,115.935416666667,49.178,33.02
420,2021-03-04,523.4030416666667,11164.146,7571.259999999999,48.68865503875969,26.6683270595042,0.0,89.1105,47.597375,27.56260869565218
420,2021-03-05,533.1339166666667,10498.809458333333,10889.00125,49.59385271317829,28.885593565072497,0.0,92.0384166666667,49.8967083333333,24.424999999999994
420,2021-03-06,549.4586666666667,10327.8285,10315.320416666667,51.112434108527125,30.262935222916305,0.0,107.776708333333,51.664875,20.959999999999997
420,2021-03-07,549.4812916666666,10135.940416666666,9694.095833333333,51.11453875968992,30.837126294576816,0.0,112.445083333333,54.1091666666667,20.795
420,2021-03-08,447.75962499999997,8598.601833333332,7154.574583333334,41.65205813953488,29.621164575089544,0.0,149.249708333333,52.42225,23.720000000000002
420,2021-03-09,368.4877916666667,7985.048374999999,5378.630416666667,34.277934108527134,26.25007751770682,0.0,160.696958333333,50.2994583333333,38.89142857142858
420,2021-03-10,393.26287499999995,8281.1695,7820.214166666668,36.58259302325581,27.013217403954837,0.0,148.893875,49.6774166666667,46.52521739130435
420,2021-03-11,394.58566666666667,8203.691125,9860.322916666666,36.705643410852716,27.360059835938248,0.0,124.370791666667,50.7184166666667,60.85999999999999
420,2021-03-12,395.53608333333335,8153.773,10971.42875,36.79405426356589,27.593864672969325,0.0,104.573708333333,50.0894166666667,45.867499999999986
420,2021-03-13,395.617125,8161.489416666667,11123.329166666668,36.80159302325581,27.573423973073215,0.0,109.557375,51.1385833333333,32.039130434782614
420,2021-03-14,378.57579166666665,7768.892541666667,9152.408125,35.216352713178296,27.719076861739815,0.0,119.719173913043,50.5104782608696,32.704347826086966
420,2021-03-15,373.31175,7751.4695,7024.8817500000005,34.72667441860465,27.395085167399547,0.0,126.325565217391,50.1210434782609,21.59
420,2021-03-16,384.3747916666667,8254.8235,8062.600416666667,35.75579457364341,26.486961713119072,0.0,109.733958333333,51.0326666666667,29.375
420,2021-03-17,395.4034166666667,8244.493041666667,10106.019166666667,36.78171317829458,27.281076274451006,0.0,96.342875,49.5805,40.55
420,2021-03-18,379.17275,7980.071708333333,10685.654583333333,35.271883720930234,27.02809036996906,0.0,99.0900833333333,48.8852083333333,38.20250000000001
420,2021-03-19,395.5190416666667,7897.454958333333,11637.884166666665,36.79246899224806,28.48821754034238,0.0,98.4459166666667,51.6742916666667,28.735454545454544
420,2021-03-20,16.215125,326.99275,465.0822083333333,1.5083837209302327,28.207670060472793,0.0,100.941,51.271,38.92250000000001
420,2021-03-21,263.74225,5198.081125,7727.701958333334,24.534162790697675,28.861685610636428,0.0,107.129,50.6841875,46.41636363636364
420,2021-03-22,394.3088333333333,7987.231208333334,10096.170416666666,36.67989147286822,28.08182237090653,0.0,104.352458333333,49.2634583333333,51.50260869565218
420,2021-03-23,387.22783333333336,8310.70125,9931.949708333334,36.021193798449616,26.504153207822807,0.0,92.966125,49.7841666666667,53.17250000000001
420,2021-03-24,394.03666666666663,8300.221125,12038.564124999999,36.65457364341085,27.00424328219997,0.0,87.373875,50.1294166666667,53.81750000000002
420,2021-03-25,395.27975,8260.059958333333,12851.458333333334,36.77020930232558,27.221145963332116,0.0,86.6090416666667,49.140875,64.34521739130435
420,2021-03-26,395.779875,8150.918708333334,12829.629583333333,36.816732558139535,27.62054114615679,0.0,91.7199583333333,49.7447083333333,56.59250000000001
420,2021-03-27,395.7170833333333,8038.395666666667,12910.622083333334,36.810891472868214,28.002735484005708,0.0,99.8220833333333,50.3902916666667,43.497499999999995
420,2021-03-28,395.5722083333333,8018.984583333334,12650.143333333333,36.79741472868217,28.060243226798132,0.0,102.480916666667,51.27725,50.24750000000001
420,2021-03-29,345.92604166666666,7337.9785,12096.818375,32.17916666666667,26.815868071575238,0.0,101.754166666667,50.4307916666667,37.619130434782605
420,2021-03-30,389.50595833333335,8293.123458333333,11482.64625,36.233112403100776,26.716589201298603,0.0,88.7067916666667,49.9702916666667,52.107499999999995
420,2021-03-31,386.8691666666667,8264.637625000001,11457.750833333334,35.98782945736435,26.627190159337317,0.0,79.3957916666667,48.83975,52.190000000000005
420,2021-04-01,394.24345833333336,8221.561583333334,12171.387083333333,36.673810077519384,27.276913062747877,0.0,76.3958333333333,50.0925416666667,33.755
420,2021-04-02,395.620875,8128.713124999999,12747.601666666667,36.801941860465114,27.684866915819466,0.0,83.534,50.81775,30.119
420,2021-04-03,395.4052916666667,8063.98975,8909.56125,36.781887596899224,27.891864579365183,0.0,84.6666666666667,49.5833333333333,38.660000000000004
420,2021-04-04,395.5322083333333,8090.5070000000005,9482.30875,36.79369379844961,27.809370229448465,0.0,82.9329583333333,50.560125,46.98499999999999
420,2021-04-05,393.51608333333337,8140.842625,9947.51,36.6061472868217,27.49654743544164,0.0,86.4112083333333,49.7747916666667,45.889999999999986
420,2021-04-06,394.30720833333334,8280.975625000001,10295.095833333333,36.67974031007752,27.085586750970673,0.0,74.9535,48.993125,49.44285714285714
420,2021-04-07,362.6886666666667,7432.456541666666,11080.805,33.738480620155045,27.75790239278803,0.0,73.1491818181818,49.847,56.6225
420,2021-04-08,385.227625,8427.18175,13184.449541666667,35.835127906976744,26.002799099572442,0.0,79.9577916666667,49.6644583333333,63.035
420,2021-04-09,364.49424999999997,7627.0259166666665,13210.545833333332,33.906441860465115,27.184446660297716,0.0,83.9425,49.7531666666667,62.847500000000004
420,2021-04-10,345.8965,7210.087541666667,14879.842833333334,32.17641860465116,27.289191420531818,0.0,90.2372083333333,49.658375,64.25750000000001
420,2021-04-11,345.89816666666667,7198.893708333333,14204.030166666666,32.176573643410855,27.331756115682648,0.0,94.0185416666666,50.2717083333333,63.29750000000001
420,2021-04-12,282.496375,6623.541416666667,13144.032041666665,26.278732558139534,24.26094207571259,0.0,97.413125,51.906,50.70499999999999
420,2021-04-13,309.22779166666663,6436.305208333334,13038.641208333334,28.765375968992245,27.32920049616544,0.0,88.6864166666667,49.6055416666667,53.465
420,2021-04-14,349.08987499999995,6383.438583333334,14456.664958333333,32.473476744186044,31.107678821823075,0.0,83.2965416666667,49.036875,55.34749999999999
420,2021-04-15,349.020125,6397.101958333333,15623.621375,32.46698837209303,31.035034676216377,0.0,85.679625,48.9675833333333,46.392499999999984
420,2021-04-16,507.68179166666664,9861.832416666666,12322.409166666666,47.22621317829457,29.28323192131464,0.0,89.1075,50.5377083333333,41.787500000000016
420,2021-04-17,697.159125,13412.235625000001,6398.37375,64.85201162790698,29.567579934124517,0.0,85.59725,49.559875,45.919999999999995
420,2021-04-18,696.8022500000001,13439.065416666666,4282.189166666666,64.81881395348837,29.4934457309888,0.0,82.4570833333333,48.046375,51.49250000000001
420,2021-04-19,706.8605833333332,14119.260583333335,4355.95625,65.75447286821705,28.47782711044195,0.0,80.7552916666667,49.7909583333333,53.15
420,2021-04-20,737.2279166666667,14772.944375,4141.133333333333,68.57934108527132,28.3870163332886,0.0,78.2487916666667,50.8314166666667,45.597500000000004
420,2021-04-21,682.6819999999999,13948.934291666666,5653.574166666666,63.50530232558139,27.83956605908331,0.0,94.2094166666667,49.4075416666667,35.127500000000005
420,2021-04-22,692.377125,13859.497041666667,6652.96375,64.40717441860465,28.41713424040228,0.0,95.7254583333333,49.3991666666667,35.1275
420,2021-04-23,632.3511666666667,12628.047125,9394.4475,58.823364341085274,28.484406053578315,0.0,97.747,49.0839166666667,48.589999999999996
420,2021-04-24,695.1857083333333,13669.206541666666,9305.586666666666,64.66843798449612,28.929609231636377,0.0,99.445375,49.215125,57.48499999999999
420,2021-04-25,695.1346666666667,13816.314916666668,7132.150833333333,64.66368992248061,28.619481528939684,0.0,86.2406666666667,49.3650416666667,51.455000000000005
420,2021-04-26,695.2406666666667,13702.049791666666,4647.3862500000005,64.6735503875969,28.862547713803387,0.0,84.3162083333333,49.4562916666667,41.412499999999994
420,2021-04-27,605.0797916666667,12019.402333333333,5462.94875,56.28649224806202,28.636162205158083,0.0,84.290652173913,44.0726086956522,52.30249999999999
420,2021-04-28,694.9939166666667,13787.988125000002,6647.97,64.6505968992248,28.672472204053978,0.0,79.104375,48.1385416666667,60.20000000000001
420,2021-04-29,239.27466666666666,4844.763,5071.720958333333,22.258108527131782,28.093718149313435,0.0,91.2108461538461,49.8803846153846,53.240000000000016
420,2021-04-30,28.506416666666667,582.2907916666667,252.17162499999998,2.6517596899224807,27.847598220600783,0.0,105.492,52.424,46.587500000000006
420,2021-05-01,667.3282916666667,13535.235208333334,6938.98125,62.0770503875969,28.045214636734112,0.0,81.7886956521739,47.9248695652174,45.432500000000005
420,2021-05-02,694.6174166666666,14078.7345,6183.454166666666,64.61557364341085,28.065131884821664,0.0,76.5165,49.86075,54.6275
420,2021-05-03,173.61770833333333,3548.995166666667,1268.15875,16.15048449612403,27.827465273699616,0.0,76.884,48.341,59.7275
420,2021-05-04,633.0622083333334,13367.856125,5186.442916666667,58.889507751937984,26.938267647880682,0.0,71.2396956521739,47.8846086956522,59.569999999999986
420,2021-05-05,596.5981666666667,12431.86525,8359.196249999999,55.49750387596899,27.297989238224368,0.0,70.9539166666667,49.9029583333333,51.71750000000001
420,2021-05-06,320.4931666666667,6715.882833333333,11386.182083333333,29.813317829457365,27.145678510157982,0.0,69.7989583333333,45.707125,49.4975
420,2021-05-07,342.446375,6696.6026249999995,15208.827875,31.855476744186046,29.088617600206895,0.0,76.9908333333333,49.7170833333333,45.9575
420,2021-05-08,348.71250000000003,6826.933125,14920.423375,32.43837209302326,29.055403080427865,0.0,68.5949166666667,48.4430833333333,45.9275
420,2021-05-09,334.18037499999997,6565.046541666667,13760.268333333333,31.086546511627905,28.955306781050556,0.0,74.7717391304348,47.8483043478261,49.50499999999999
420,2021-05-10,346.9258333333333,6867.212500000001,14064.44375,32.272170542635656,28.736984357837247,0.0,75.0657916666667,51.5685833333333,50.12
420,2021-05-11,346.4563333333333,6626.062166666667,13537.418749999999,32.228496124031004,29.742538779044718,0.0,73.0109583333333,51.9229166666667,48.54500000000001
420,2021-05-12,156.71475,2995.7303749999996,18375.25675,14.578116279069766,29.75720858223097,0.0,94.4757083333333,52.2408333333333,52.86500000000001
420,2021-05-13,14.995166666666668,317.9027916666667,22022.308374999997,1.3948992248062015,26.831317190295895,0.0,115.756375,51.146125,55.9775
420,2021-05-14,126.774,2271.9577916666667,18643.058916666665,11.79293023255814,31.740588343896576,0.0,128.123625,50.7794166666667,59.255
420,2021-05-15,316.3288333333333,5865.979083333333,16421.451333333334,29.425937984496127,30.674910724740386,0.0,146.778666666667,49.3260833333333,60.29
420,2021-05-16,300.28516666666667,5703.271166666666,15701.242124999999,27.93350387596899,29.949866894613823,0.0,152.3205,46.631,62.044999999999995
420,2021-05-17,380.4092083333333,7919.000541666667,12323.0475,35.38690310077519,27.325347039489177,0.0,144.590458333333,51.1177916666667,64.65499999999999
420,2021-05-18,470.96733333333333,9896.052458333334,10258.250083333334,43.81091472868217,27.07159437958663,0.0,136.883666666667,47.832625,67.0175
420,2021-05-19,448.4336666666666,8953.64775,13051.064041666667,41.714759689922474,28.489396111086553,0.0,60.2552083333333,49.3367916666667,69.98750000000001
420,2021-05-20,746.3552500000001,16168.358208333333,7488.298708333333,69.42839534883721,26.25818523055205,0.0,28.908375,49.5189166666667,74.2775
420,2021-05-21,650.4580416666666,13334.062875000001,10394.273791666667,60.50772480620156,27.748647917990425,0.0,50.369625,47.028375,78.12500000000001
420,2021-05-22,696.15025,13420.133833333333,9235.365,64.75816279069767,29.507415658162273,0.0,54.4915,50.1576666666667,74.19500000000001
420,2021-05-23,696.346,13459.526291666667,8033.74625,64.77637209302326,29.429328176176433,0.0,53.2519583333333,50.0015416666667,68.285
420,2021-05-24,618.8943333333333,12422.035125,8822.852083333333,57.571565891472865,28.340583734350943,0.0,51.222625,48.839625,62.945
420,2021-05-25,489.8375833333334,10126.918958333334,10432.43375,45.56628682170543,27.51438482581693,0.0,55.8562916666667,47.3421666666667,73.0025
420,2021-05-26,613.0437083333334,12463.437041666666,8808.069583333334,57.02732170542636,27.979416506415422,0.0,65.6183333333333,47.1089166666667,76.28
420,2021-05-27,965.4524166666666,20112.928208333335,1472.1058333333333,89.80952713178296,27.304901139143002,0.0,86.4667083333333,49.971375,59.48749999999999
420,2021-05-28,943.2651666666667,19560.59529166667,2596.241666666667,87.74559689922481,27.430692214199194,0.0,90.649875,50.2095833333333,48.1175
420,2021-05-29,896.8490416666667,19293.10920833333,2374.6966666666667,83.42781782945737,26.442478729540476,0.0,97.4259166666667,48.4545,52.505
420,2021-05-30,915.05075,20107.7815,401.0508333333333,85.12100000000001,25.88606646097018,0.0,104.938,48.8975416666667,52.38499999999999
420,2021-05-31,36.683,828.7505,20.526291666666665,3.412372093023256,25.178281239850435,0.0,105.0,50.47,60.80000000000002
420,2021-06-01,541.0875833333333,12036.086374999999,1258.1376666666667,50.333728682170545,25.57215394300274,0.0,102.696352941176,48.4698823529412,65.315
420,2021-06-02,672.51125,15308.543833333335,4514.637083333333,62.55918604651163,24.9891054437651,0.0,91.9057083333333,45.223375,66.24499999999999
420,2021-06-03,717.0191666666666,15109.494291666668,6264.877916666667,66.69945736434109,26.99391487005876,0.0,82.4410833333333,44.411625,69.32000000000001
420,2021-06-04,697.6700416666666,13922.162041666668,8319.979166666666,64.89953875968992,28.505484577778002,0.0,83.146375,49.051375,74.2325
420,2021-06-05,697.6208750000001,13906.281541666665,8189.474999999999,64.89496511627908,28.5360257190368,0.0,83.89725,49.3467083333333,80.0525
420,2021-06-06,697.8060833333334,14077.436249999999,6372.285,64.91219379844961,28.196566004891544,0.0,87.7509166666667,49.112125,81.29
420,2021-06-07,697.4269166666667,14096.332083333333,5845.7257083333325,64.87692248062015,28.143468486596362,0.0,89.3035833333333,48.4319166666667,80.34499999999998
420,2021-06-08,696.620375,14274.805041666667,5081.377375,64.8018953488372,27.759460729762857,0.0,86.6198333333333,44.8234166666667,76.80499999999999
420,2021-06-09,697.3698333333333,14223.281791666666,5986.235000000001,64.87161240310077,27.889991400826197,0.0,56.613875,48.284375,76.5275
420,2021-06-10,639.944125,12396.478291666666,9197.845916666667,59.52968604651163,29.364916487252753,0.0,14.7706666666667,50.0626666666667,70.80499999999999
420,2021-06-11,697.8030416666667,13525.378083333335,8412.83375,64.91191085271318,29.34732232664985,0.0,13.9576666666667,50.5085416666667,69.2075
420,2021-06-12,697.7265000000001,13588.290833333333,7961.527083333333,64.90479069767441,29.208242274031406,0.0,13.3218333333333,47.852875,71.2475
420,2021-06-13,444.78925,8289.236166666667,13828.24325,41.37574418604651,30.52283064702162,0.0,13.6895833333333,46.99825,73.8275
420,2021-06-14,575.666,11110.720083333334,8413.295,53.550325581395356,29.472258072442216,0.0,17.7625,50.4020833333333,69.17
420,2021-06-15,711.6862500000001,14686.552458333334,3946.1258333333335,66.20337209302326,27.564730594435318,0.0,15.3670833333333,49.569125,62.89249999999999
420,2021-06-16,718.6766250000001,14634.238,6506.013166666667,66.85363953488373,27.934985080022617,0.0,14.6426666666667,48.9275833333333,61.6625
420,2021-06-17,731.3666666666667,14945.322958333332,5026.6641666666665,68.03410852713178,27.836517153141738,0.0,16.1779545454545,49.4984545454545,64.97
420,2021-06-18,946.879,20252.104708333332,2392.5520833333335,88.08176744186046,26.595573427570894,0.0,22.0805,45.982625,68.33
420,2021-06-19,907.4974166666666,19713.597625,1281.65625,84.41836434108527,26.185721669556944,0.0,21.8687826086957,44.8406086956522,76.3625
420,2021-06-20,768.6546666666667,15876.3335,4783.164583333333,71.50275968992248,27.540136784240655,0.0,17.103125,45.3673333333333,74.6975
420,2021-06-21,749.2622916666666,16045.443833333333,4366.8475,69.69881782945735,26.562391875026176,0.0,17.068625,44.9585833333333,78.59
420,2021-06-22,714.5873333333334,14559.956708333333,5318.888666666667,66.47324031007751,27.917740616984798,0.0,15.174875,45.4670833333333,59.149999999999984
420,2021-06-23,740.3849166666668,15063.99575,5429.66,68.87301550387598,27.95776280653971,0.0,7.49616666666666,45.3821666666667,61.684999999999995
420,2021-06-24,886.8231666666667,18556.97029166667,3463.2508333333335,82.49517829457365,27.184102256107856,0.0,11.8528333333333,45.468375,69.7475
420,2021-06-25,968.2697916666666,20333.138625,3010.06125,90.07160852713177,27.088003643594995,0.0,18.5764166666667,46.4073333333333,74.95249999999999
420,2021-06-26,995.8793333333333,21188.043541666666,1165.41625,92.63993798449613,26.736275091363026,0.0,22.645625,46.903875,80.12750000000001
420,2021-06-27,791.740875,17195.56675,3546.10375,73.65031395348836,26.190971638809167,0.0,22.910625,47.9305416666667,85.63250000000001
420,2021-06-28,718.0624166666666,15395.737958333333,4746.883333333333,66.796503875969,26.53057873025182,0.0,20.1934166666667,47.7131666666667,84.2525
420,2021-06-29,801.0684166666666,17825.979208333334,2914.01125,74.51799224806201,25.56237794036783,0.0,20.9060416666667,46.6269166666667,80.585
420,2021-06-30,846.5205416666666,19032.12241666667,3382.1945833333334,78.74609689922481,25.300861927501465,0.0,20.7475833333333,48.2791666666667,76.3175
420,2021-07-01,846.4845,18919.32354166667,4091.8313749999998,78.74274418604651,25.450624526271103,0.0,20.2815,49.71875,72.545
420,2021-07-02,727.1393750000001,15675.685291666667,8625.8925,67.64087209302326,26.386158358196393,0.0,18.2446666666667,50.632625,67.85
420,2021-07-03,711.8111666666667,15159.633916666666,7666.150416666666,66.21499224806202,26.70921480456961,0.0,19.9179583333333,47.6434166666667,66.4175
420,2021-07-04,716.6975416666668,15575.652833333334,5661.138749999999,66.66953875968993,26.1742769937437,0.0,21.4122916666667,46.4122083333333,67.70000000000002
420,2021-07-05,709.4566249999999,15609.656625000001,4379.378333333333,65.99596511627907,25.853392329452767,0.0,19.5739583333333,46.0872916666667,74.075
420,2021-07-06,661.8567083333334,15349.264458333333,2866.2604166666665,61.56806589147287,24.527960842180814,0.0,23.5094166666667,44.0091666666667,79.21999999999998
420,2021-07-07,666.4990416666667,15375.294458333332,4131.665,61.99991085271318,24.658186063502505,0.0,21.7875416666667,44.7063333333333,75.16250000000001
420,2021-07-08,780.6215416666668,17363.396708333334,3581.5091666666667,72.61595736434109,25.573541921376634,0.0,11.0033333333333,35.0012083333333,72.005
420,2021-07-09,895.0535833333333,19318.19875,3465.4445833333334,83.26079844961241,26.355268413388927,0.0,20.714375,42.153125,73.30999999999999
420,2021-07-10,947.5184166666667,20075.591333333334,2567.18125,88.14124806201549,26.847530934359305,0.0,30.4685833333333,51.8158333333333,70.82749999999999
420,2021-07-11,947.3222083333334,19926.282333333333,1768.2533333333333,88.122996124031,27.043100187610403,0.0,30.6589166666667,51.0599583333333,68.24000000000001
420,2021-07-12,951.386125,19724.360041666667,1264.9966666666667,88.50103488372093,27.43714572374561,0.0,32.1065416666667,51.3921666666667,69.71
420,2021-07-13,836.594375,17607.51475,2583.77875,77.82273255813953,27.027253632098574,0.0,32.905375,53.6674166666667,77.3975
420,2021-07-14,720.368375,16164.712416666667,3779.0187499999997,67.01101162790698,25.349634031018876,0.0,27.7915,49.6820833333333,75.695
420,2021-07-15,693.2465833333334,15317.970041666667,6264.230416666666,64.4880542635659,25.743735217315923,0.0,25.3502083333333,50.3454166666667,79.21249999999999
420,2021-07-16,695.4140000000001,14882.614125,7091.32375,64.68967441860465,26.57964927022971,0.0,22.60075,49.947125,76.42571428571428
420,2021-07-17,681.1241249999999,14475.267875,7377.495,63.36038372093022,26.766075058731854,0.0,23.5152916666667,50.0925,71.99272727272727
420,2021-07-18,636.8902916666667,13992.787833333334,6400.2981666666665,59.245608527131786,25.8907968799014,0.0,24.5180833333333,49.41975,73.21249999999999
420,2021-07-19,368.4094583333333,7845.0358750000005,13137.615416666667,34.270647286821706,26.712889979649425,0.0,21.29425,51.8842083333333,74.13894736842106
420,2021-07-20,463.12566666666663,10139.932208333334,10321.868333333334,43.081457364341084,25.980579683335293,0.0,19.6649166666667,51.3126666666667,75.44545454545455
420,2021-07-21,549.6838333333334,12384.593708333334,9411.01625,51.13337984496125,25.247375453588734,0.0,19.5321666666667,50.9259166666667,68.5775
420,2021-07-22,646.6045,14486.623249999999,7487.465416666667,60.14925581395348,25.389643033847335,0.0,17.8252083333333,51.5705,68.6886956521739
420,2021-07-23,658.7559583333333,14510.803291666665,8511.058333333332,61.27962403100775,25.823680474473925,0.0,17.3470416666667,51.9162916666667,70.25
420,2021-07-24,670.782375,15025.606249999999,7068.077499999999,62.398360465116276,25.394208257819884,0.0,19.952375,51.925625,72.73249999999999
420,2021-07-25,669.8294166666667,15336.960833333333,6178.702499999999,62.30971317829458,24.84333786776784,0.0,22.8074166666667,50.9450416666667,77.71249999999999
420,2021-07-26,658.1380416666667,14934.445249999999,5048.116666666667,61.222143410852716,25.067610464789254,0.0,20.8009166666667,51.142,77.3825
420,2021-07-27,636.8563333333333,14033.072916666666,6352.5432083333335,59.24244961240311,25.815095032691865,0.0,22.1177083333333,50.8199166666667,72.455
420,2021-07-28,638.4694583333334,13210.652916666666,9937.09875,59.392507751937984,27.49165484145629,0.0,19.7091666666667,52.88225,68.10173913043478
420,2021-07-29,694.5367500000001,13466.484916666666,8875.84375,64.60806976744186,29.337697035997746,0.0,21.4603333333333,56.31425,64.95565217391304
420,2021-07-30,715.9069583333334,14371.241458333332,8069.656666666667,66.595996124031,28.33657361098332,0.0,20.38025,54.2269583333333,63.320000000000014
420,2021-07-31,691.079625,14790.933375,6783.47,64.28647674418605,26.5777092439577,0.0,19.0455,52.8035833333333,58.235
420,2021-08-01,656.3912083333333,14800.763541666667,5513.324583333334,61.05964728682171,25.226887650479927,0.0,19.416625,51.7689166666667,65.66000000000001
420,2021-08-02,573.94975,12958.777125,7502.365833333333,53.390674418604654,25.19387024787135,0.0,22.511625,51.3065,68.19800000000001
420,2021-08-03,684.9335416666667,14592.393458333334,5253.532208333333,63.7147480620155,26.69973440138826,0.0,22.934375,51.1908333333333,67.49749999999999
420,2021-08-04,665.6932916666666,14511.626624999999,5646.107333333333,61.92495736434108,26.094148082892044,0.0,22.598625,50.2577083333333,69.25249999999998
420,2021-08-05,734.6604583333333,15511.304375,4987.21875,68.34050775193799,26.941599963410194,0.0,28.8534583333333,50.6604583333333,71.14250000000001
420,2021-08-06,735.7702916666667,15444.296458333332,5919.717083333333,68.4437480620155,27.09936763422855,0.0,32.75,51.3846666666667,74.5775
420,2021-08-07,719.4975,15230.742291666667,5824.356666666667,66.92999999999999,26.87158336819407,0.0,36.660625,50.46525,77.94500000000001
420,2021-08-08,708.3140833333333,15234.670875000002,4990.576666666667,65.88968217054264,26.447086673242254,0.0,41.4074583333333,50.403,75.785
420,2021-08-09,710.8247500000001,15100.91375,5061.310416666666,66.12323255813955,26.775916918162213,0.0,41.8410833333333,49.97625,80.03
420,2021-08-10,697.636375,15337.689916666668,4539.55375,64.89640697674419,25.873441620084474,0.0,42.4177916666667,49.3209583333333,80.6975
420,2021-08-11,699.162125,15175.387458333333,6210.257083333334,65.03833720930233,26.207352082188322,0.0,33.838875,48.4587083333333,83.015
420,2021-08-12,670.1994166666667,14501.174916666665,7461.390416666666,62.34413178294573,26.289715858981438,0.0,24.9684166666667,48.420125,81.36500000000001
420,2021-08-13,669.924875,14318.908583333332,8005.414583333334,62.31859302325582,26.613452939613303,0.0,25.1149166666667,50.0081666666667,79.91130434782609
420,2021-08-14,669.9128333333333,14080.405708333334,7907.389166666669,62.31747286821705,27.063762076276422,0.0,24.06508333333333,49.846166666666676,72.3725
420,2021-08-15,670.1246666666667,14161.348583333334,7067.07125,62.33717829457365,26.917581023146003,0.0,25.29895833333333,47.50008333333333,66.6275
420,2021-08-16,701.0584166666666,14795.80745833333,5668.37,65.21473643410852,26.952594316796407,0.0,27.524666666666672,49.331624999999995,68.66
420,2021-08-17,715.3058333333332,15458.849458333332,4236.811958333334,66.54007751937984,26.32083342453648,0.0,25.54083333333334,50.31641666666667,73.24347826086957
420,2021-08-18,718.4327916666667,15134.867458333336,5567.6675,66.83095736434109,27.001790454049022,0.0,26.79291666666667,50.76166666666666,73.925
420,2021-08-19,713.1194583333336,15105.471375000001,6822.382083333333,66.33669379844963,26.854250918641803,0.0,27.03175,50.77949999999999,75.05130434782608
420,2021-08-20,707.1035,15133.319291666665,6766.010000000001,65.77706976744186,26.578705779250683,0.0,54.94195652173914,81.93604347826087,76.295
420,2021-08-21,697.6753333333332,14818.537250000001,7628.996625000001,64.90003100775193,26.781387308956177,0.0,109.217,100.0,77.675
420,2021-08-22,719.9230833333335,15549.333041666672,5877.2979166666655,66.96958914728684,26.336579590825764,0.0,116.90570833333334,100.0,78.215
420,2021-08-23,718.1319166666666,15685.233333333335,5188.999999999999,66.80296899224805,26.043436093643628,0.0,121.58179166666667,100.0,77.99000000000001
420,2021-08-24,709.884625,15389.872624999998,5585.655,66.03577906976744,26.238426227444705,0.0,120.45558333333332,100.0,77.48750000000001
420,2021-08-25,672.2205833333334,14802.973541666668,6989.614166666666,62.532147286821704,25.831396244576776,0.0,114.66070833333333,100.0,79.2125
420,2021-08-26,667.29225,14453.186166666668,7614.537083333334,62.073697674418604,26.262588089428995,0.0,115.36887499999999,100.0,81.785
420,2021-08-27,686.057875,14856.355583333336,7858.241666666666,63.81933720930232,26.268393059576457,0.0,67.869,100.0,77.5775
420,2021-08-28,694.9169583333334,14899.660666666665,7447.708750000002,64.64343798449613,26.53026391956384,0.0,50.960125000000005,100.0,73.3025
420,2021-08-29,694.5245416666667,15077.407666666666,6367.610833333333,64.60693410852714,26.202694710674884,0.0,56.26841666666666,100.0,76.49750000000002
420,2021-08-30,696.77,15181.483666666669,6287.941666666668,64.81581395348837,26.10719810850283,0.0,64.08920833333335,100.0,77.30000000000001
420,2021-08-31,819.2775416666667,18313.952083333334,3065.882916666666,76.21186434108526,25.446849092474316,0.0,80.909125,100.0,72.3275
420,2021-09-01,818.1961666666666,18550.23929166667,2646.330416666667,76.11127131782945,25.089555206688637,0.0,102.42187499999999,100.0,65.49499999999999
420,2021-09-02,913.8113749999998,19428.649374999997,2754.535833333333,85.00570930232556,26.75463231880814,0.0,110.178625,100.0,60.62
420,2021-09-03,1018.7584583333332,20733.036041666666,2814.0854166666663,94.76822868217053,27.95074337162504,0.0,118.19500000000001,100.0,63.965
420,2021-09-04,1018.3228333333333,20852.081000000002,1374.7304166666663,94.7277054263566,27.779288393059876,0.0,128.10170833333333,100.0,67.28750000000001
420,2021-09-05,948.7917500000003,20423.548041666665,862.6972083333334,88.25969767441863,26.4255932754975,0.0,128.58783333333335,100.0,67.7825
420,2021-09-06,921.5683749999998,19934.83520833333,1294.8605416666667,85.7272906976744,26.29662122447317,0.0,134.1194583333333,100.0,67.2125
420,2021-09-07,838.3231249999999,17885.50491666667,2112.515708333334,77.98354651162789,26.662156859759506,0.0,141.52979166666668,100.0,69.335
420,2021-09-08,542.2447916666665,12013.521374999998,5259.500583333333,50.44137596899223,25.674979275290866,0.0,127.10842857142855,98.57142857142857,69.9575
420,2021-09-09,281.4974166666667,6143.151666666668,15101.298916666668,26.185806201550392,26.0656292625944,0.0,150.26630434782606,98.89495652173912,66.3575
420,2021-09-10,704.9855000000001,14839.595874999999,8246.684583333334,65.58004651162791,27.02359655172663,0.0,81.51662499999999,100.0,63.620000000000005
420,2021-09-11,694.3955,14582.515083333334,8271.440000000002,64.59493023255814,27.08691228223828,0.0,63.77833333333333,100.0,68.08999999999999
420,2021-09-12,694.8020416666667,14854.695708333333,7164.1050000000005,64.6327480620155,26.60617013826392,0.0,68.675,100.0,72.21499999999999
420,2021-09-13,694.7712916666668,14690.310708333333,6043.770833333332,64.62988759689924,26.902703257247406,0.0,65.10133333333333,100.0,66.65750000000001
420,2021-09-14,621.067375,13414.174083333337,7180.1821666666665,57.77370930232557,26.336606558936538,0.0,60.954875000000015,100.0,70.505
420,2021-09-15,659.7255416666666,14517.09329166667,7726.157499999998,61.36981782945736,25.850483386147932,0.0,70.79329166666669,100.0,70.13000000000001
420,2021-09-16,472.7701666666665,9885.788,13409.320000000005,43.97862015503875,27.203438896884645,0.0,56.03758333333334,100.0,66.27499999999999
420,2021-09-17,571.4257916666666,12060.514041666667,11765.599874999998,53.15588759689921,26.95125901793404,0.0,58.589625000000005,100.0,71.3
420,2021-09-18,698.4075833333333,14906.228458333333,8066.329999999999,64.9681472868217,26.65177947347772,0.0,80.46916666666667,100.0,69.37249999999999
420,2021-09-19,694.989125,14770.124166666666,6828.590833333335,64.65015116279069,26.76571815803399,0.0,86.54375,100.0,62.135
420,2021-09-20,694.9102916666666,14645.652750000001,6529.7300000000005,64.64281782945736,26.990134500928193,0.0,92.00987500000001,100.0,64.835
420,2021-09-21,695.33075,15072.415208333332,5316.080875000001,64.68193023255814,26.24180019091996,0.0,92.10358333333333,100.0,69.02749999999999
420,2021-09-22,689.7895,14879.988833333335,7481.911666666668,64.16646511627907,26.369324935537303,0.0,85.78658333333333,100.0,71.03750000000001
420,2021-09-23,690.87325,14689.535916666668,8355.262083333335,64.26727906976744,26.753175589600957,0.0,86.32666666666667,100.0,69.905
420,2021-09-24,715.8697499999998,14770.570500000002,8945.212499999996,66.59253488372092,27.56904861088472,0.0,85.54595833333333,100.0,59.1575
420,2021-09-25,715.1273333333332,14556.633416666666,5746.02875,66.52347286821704,27.9452159805044,0.0,82.60095833333334,100.0,62.824999999999996
420,2021-09-26,689.6010416666668,14135.580583333334,4694.013333333333,64.14893410852714,27.750403097266172,0.0,82.16225000000001,100.0,62.262499999999996
420,2021-09-27,349.30129166666666,7031.309375000001,12156.289958333336,32.49314341085271,28.25849461024304,0.0,57.60225,100.0,67.46000000000001
420,2021-09-28,493.5263750000001,10402.309625,9950.87,45.909430232558144,26.987684764206072,0.0,56.96070833333334,100.0,60.71
420,2021-09-29,700.6680416666668,14504.958125,6410.752083333334,65.17842248062017,27.477731012159605,0.0,68.003625,100.0,56.245999999999995
420,2021-09-30,719.2587083333333,14972.448874999996,5737.726416666667,66.90778682170541,27.326079521529028,0.0,69.90449999999997,100.0,54.837500000000006
420,2021-10-01,799.3537916666666,16542.96320833333,4763.564166666667,74.35849224806202,27.485951343791864,0.0,69.12483333333334,100.0,54.482857142857135
420,2021-10-02,773.3409999999998,15494.880416666667,2391.31375,71.93869767441858,28.39016029837596,0.0,74.96420833333335,100.0,63.087500000000006
420,2021-10-03,719.142875,14273.815166666665,2140.4199999999996,66.89701162790698,28.658941842294887,0.0,75.13695833333334,100.0,61.72999999999998
420,2021-10-04,713.977,14298.34666666667,2960.483333333333,66.41646511627907,28.40425724046416,0.0,73.73391666666667,100.0,61.62173913043478
420,2021-10-05,817.0852916666666,16880.939916666663,2807.1670833333333,76.00793410852714,27.53314402935012,0.0,88.84458333333333,100.0,61.08956521739129
420,2021-10-06,873.9389583333333,18483.46504166667,1871.1304166666669,81.2966472868217,26.895693511901424,0.0,91.08291666666668,100.0,63.36695652173912
420,2021-10-07,835.7772500000001,17094.122000000003,3956.6074999999996,77.74672093023257,27.81177992304411,0.0,88.08616666666667,100.0,65.98086956521739
420,2021-10-08,996.4489166666666,20476.33029166667,1772.5437499999996,92.69292248062014,27.681393623278634,0.0,91.31954166666667,100.0,66.92
420,2021-10-09,962.7375833333332,19988.677374999996,1537.622916666667,89.55698449612403,27.397371941062605,0.0,94.05149999999999,100.0,63.95899999999999
420,2021-10-10,764.9609999999999,15519.14016666667,1573.347083333333,71.15916279069768,28.038622683144567,0.0,86.5605,100.0,64.73652173913044
420,2021-10-11,694.4496666666668,13696.101708333334,2049.757916666666,64.59996899224807,28.842230229779204,0.0,71.50149999999998,100.0,66.71
420,2021-10-12,698.5224583333332,14398.032333333336,4840.207083333332,64.97883333333331,27.597025008899546,0.0,71.646125,100.0,66.82608695652173
420,2021-10-13,842.5882083333332,18012.318125000005,2348.947916666667,78.3802984496124,26.60913802695848,0.0,74.62120833333334,100.0,65.6286956521739
420,2021-10-14,897.8166666666665,19111.325916666665,2658.10125,83.51782945736433,26.722795134629685,0.0,77.59587500000002,100.0,67.22272727272728
420,2021-10-15,924.8058333333335,19187.619125000005,3866.3720833333323,86.02844961240311,27.41665766002696,0.0,81.270875,99.963375,68.16499999999999
420,2021-10-16,971.5038333333333,19631.311916666662,2173.9720833333336,90.3724496124031,28.15011886148794,0.0,88.28408333333334,100.0,63.87499999999999
420,2021-10-17,893.1459166666663,18385.826750000004,840.0,83.08334108527127,27.63276168315658,0.0,78.94775,100.0,52.1825
420,2021-10-18,782.4682083333333,16770.867125,616.5458333333335,72.78774031007752,26.53971293530305,0.0,70.58074999999998,100.0,47.9
420,2021-10-19,707.2290833333335,14413.789625000003,3621.370000000001,65.78875193798451,27.91045848241161,0.0,61.35491666666667,100.0,55.835
420,2021-10-20,725.9689166666667,14442.326083333332,5574.8334583333335,67.53199224806202,28.59340776417213,0.0,63.587624999999996,100.0,62.952173913043474
420,2021-10-21,832.1394166666668,16939.967583333328,3749.387916666666,77.40831782945737,27.942712159984744,0.0,68.46154166666666,100.0,62.952173913043474
420,2021-10-22,897.3124999999999,18834.107416666662,2613.174875,83.47093023255813,27.10089993248021,0.0,75.18508333333334,100.0,50.300000000000004
420,2021-10-23,859.7834166666668,17848.808666666668,857.4817916666665,79.97985271317832,27.40090254654282,0.0,80.43656521739129,100.0,45.7925
420,2021-10-24,788.3543749999999,16086.392416666664,2332.210833333333,73.33529069767441,27.877117215824477,0.0,77.77020833333334,100.0,48.32857142857143
420,2021-10-25,730.9454583333332,14795.798583333335,1905.858333333333,67.99492635658915,28.10163569115976,0.0,73.30754166666667,100.0,54.050000000000004
420,2021-10-26,695.4374166666665,14216.738291666667,1286.4191666666668,64.69185271317828,27.825509320875756,0.0,59.892583333333334,100.0,53.367499999999986
420,2021-10-27,695.7163333333332,13831.834,2558.932916666667,64.71779844961239,28.61129196203803,0.0,52.38908333333333,100.0,50.232499999999995
420,2021-10-28,689.2999166666667,13408.836083333334,3640.7216666666664,64.12092248062015,29.241670703339423,0.0,48.84441666666666,100.0,46.83826086956522
420,2021-10-29,728.4831250000001,13735.710125000003,4043.8445833333335,67.76587209302326,30.168479132114275,0.0,51.29229166666667,100.0,49.287500000000016
420,2021-10-30,745.4500416666666,13878.948291666662,4099.407916666668,69.34418992248061,30.552519047089945,0.0,63.407999999999994,100.0,50.907500000000006
420,2021-10-31,745.3962916666665,13638.237250000004,3174.52125,69.3391899224806,31.08952054951642,0.0,67.30020833333334,100.0,52.642727272727264
420,2021-11-01,745.1296666666667,13431.749958333336,4503.962083333334,69.31438759689922,31.556170519135325,0.0,63.206875,100.0,49.5875
420,2021-11-02,747.2555000000001,14142.534041666668,5332.337916666666,69.51213953488372,30.05570541066725,0.0,70.78387500000002,100.0,44.460909090909084
