ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
420,2021-11-03,829.3547916666666,16208.328291666667,3832.3579166666673,77.14928294573643,29.10631140796147,0.0,75.44300000000001,100.0,39.254782608695656
420,2021-11-04,846.9262083333336,16432.448,3787.067500000001,78.78383333333336,29.317595173501314,0.0,80.12174999999999,100.0,37.86636363636365
420,2021-11-05,746.8377083333335,13910.218374999997,4037.0379166666667,69.47327519379847,30.540583306283136,0.0,81.31958333333334,100.0,40.09181818181817
420,2021-11-06,707.2795416666668,13257.686625000004,2031.0215416666667,65.79344573643412,30.34648431997631,0.0,82.61,100.0,40.230909090909094
420,2021-11-07,631.6441250000001,12018.099874999998,1203.5937916666664,58.75759302325583,29.896592376602026,0.0,76.99704347826086,100.0,43.32363636363636
420,2021-11-08,762.0522500000001,14610.095666666666,2502.4558333333334,70.88858139534884,29.669944087406957,0.0,80.91441666666667,100.0,47.996521739130436
420,2021-11-09,909.2468333333335,18293.299458333335,765.5300000000001,84.5811007751938,28.27318867248783,0.0,88.97154166666667,100.0,50.38249999999999
420,2021-11-10,943.6985416666666,18126.06716666666,2219.0662500000003,87.78591085271317,29.61520456600918,0.0,82.210875,100.0,49.10750000000001
420,2021-11-11,1022.3569583333333,19000.106166666665,2242.001666666667,95.10297286821705,30.607761417961786,0.0,88.39179166666668,100.0,47.574285714285715
420,2021-11-12,1037.5816250000003,18767.511375000002,3390.9020833333325,96.51922093023259,31.44854970704216,0.0,97.97483333333334,100.0,53.76500000000001
420,2021-11-13,1070.4729166666664,18980.46066666667,2475.43625,99.57887596899224,32.0814488185704,0.0,97.86837500000001,100.0,42.73999999999999
420,2021-11-14,1051.0014583333334,18506.84575,1907.3962499999996,97.76757751937984,32.30397394336873,0.0,100.61195833333335,100.0,41.870000000000005
420,2021-11-15,988.6490416666667,17577.176249999997,1320.4982083333337,91.9673527131783,31.994702782140884,0.0,102.11570833333333,100.0,38.91826086956521
420,2021-11-16,701.7425416666666,13567.301041666666,3053.105,65.27837596899225,29.421809679916944,0.0,78.44126086956523,100.0,37.76782608695652
420,2021-11-17,739.2540416666666,15058.557500000003,3631.797916666667,68.76781782945736,27.925140950677964,0.0,133.067,100.0,45.2
420,2021-11-18,742.5526249999999,15158.039000000002,4681.306541666666,69.07466279069767,27.865654973850283,0.0,161.71233333333336,100.0,51.679999999999986
420,2021-11-19,870.0379583333333,17478.696833333335,4014.974166666667,80.93376356589147,28.31484501873444,0.0,166.0645,100.0,37.625
420,2021-11-20,996.9003333333334,19870.05970833333,1106.2012499999998,92.73491472868217,28.5389247911161,0.0,165.84620833333335,100.0,38.23454545454546
420,2021-11-21,961.2011666666666,19494.677166666665,164.45291666666665,89.41406201550387,28.046797541935298,0.0,171.72704166666665,100.0,44.84260869565218
420,2021-11-22,822.2985833333333,16339.526,2342.0499999999993,76.49289147286822,28.62695308008187,0.0,185.83304166666667,100.0,39.38
420,2021-11-23,728.7456666666667,14559.176041666668,2940.9233333333336,67.79029457364342,28.472409807799,0.0,163.8645,100.0,29.849
420,2021-11-24,744.9054166666666,14419.890249999999,4744.1755416666665,69.29352713178294,29.38489987332293,0.0,158.68204166666666,100.0,30.770000000000007
420,2021-11-25,680.7002916666667,13157.209583333331,4062.1177916666657,63.320957364341076,29.42911363213424,0.0,158.19362500000003,100.0,40.85428571428572
420,2021-11-26,673.9735000000001,12652.011875000002,2600.2166666666662,62.69520930232558,30.301788867340385,0.0,168.04470833333338,100.0,38.462
420,2021-11-27,609.4464583333335,11057.469666666666,2114.2337500000003,56.692693798449625,31.351970281863867,0.0,170.42271428571428,100.0,31.80941176470588
420,2021-11-28,496.64529166666676,8709.709041666663,4657.650833333335,46.199562015503886,32.43603148986429,0.0,165.106,100.0,32.720000000000006
420,2021-11-29,442.2366666666667,7973.680958333333,3752.2670833333327,41.138294573643414,31.548660968096137,0.0,162.31124999999997,100.0,31.280000000000012
420,2021-11-30,620.4602083333333,12905.352125000003,2580.4862500000004,57.71722868217054,27.348223054157415,0.0,142.839375,100.0,35.631764705882354
420,2021-12-01,667.3480416666667,13102.173041666663,3712.8458333333333,62.07888759689922,28.973042092140922,0.0,141.48208333333335,100.0,39.01099999999999
420,2021-12-02,676.680375,12937.15708333333,4601.4975,62.94701162790698,29.752931871591965,0.0,82.82225000000001,100.0,46.643
420,2021-12-03,699.4298333333335,12928.351916666667,3466.342916666666,65.06324031007753,30.774147091005112,0.0,0.0,100.0,35.06900000000001
420,2021-12-04,699.0975833333333,12590.814249999998,576.2716666666666,65.03233333333334,31.58413751142249,0.0,0.0,100.0,37.91
420,2021-12-05,28.658875,518.8545416666667,0.14533333333333334,2.665941860465116,31.41944820116171,0.0,0.0,100.0,39.172999999999995
420,2021-12-06,387.710625,7259.791874999999,313.3533333333334,36.06610465116279,30.37865698973637,0.0,0.0,100.0,48.510000000000005
420,2021-12-07,602.10775,11536.830916666664,1666.7822083333333,56.01002325581395,29.687438511692392,0.0,0.0,100.0,32.60631578947368
420,2021-12-08,599.696875,11287.623666666666,2376.568333333334,55.785755813953486,30.221380732528562,0.0,0.0,99.912125,30.533000000000005
420,2021-12-09,657.542875,11630.300374999997,3617.9836250000008,61.16677906976744,32.160158666223055,0.0,0.0,100.0,29.347368421052632
420,2021-12-10,695.6504583333335,11829.251708333335,3720.771666666667,64.71167054263567,33.451749849049754,0.0,0.0,100.0,39.199999999999996
420,2021-12-11,683.5879583333332,11484.4435,4169.680416666667,63.58957751937984,33.858638162596016,0.0,0.0,100.0,50.071999999999996
420,2021-12-12,655.42525,10998.865708333333,3420.537083333333,60.96979069767442,33.89692533711535,0.0,0.0,100.0,40.83714285714287
420,2021-12-13,695.9801666666666,11694.424291666664,2611.655,64.7423410852713,33.85345941492828,0.0,0.0,100.0,45.84434782608696
420,2021-12-14,657.6387083333333,12510.149,2887.0175000000004,61.1756937984496,29.90266691390148,0.0,0.0,100.0,38.72857142857142
420,2021-12-15,670.945375,13064.48075,4660.2175,62.41352325581395,29.213261625100053,0.0,0.0,100.0,40.33142857142857
420,2021-12-16,818.83275,16845.294083333334,2558.8312499999997,76.17048837209303,27.650414431520094,0.0,0.0,100.0,60.29600000000001
420,2021-12-17,922.6232083333335,18872.144791666662,833.6120833333333,85.82541472868219,27.809178066431954,0.0,0.0,100.0,43.68363636363636
420,2021-12-18,941.673916666667,19217.128875000002,537.5799999999999,87.59757364341087,27.873857557743815,0.0,0.0,100.0,34.668695652173916
420,2021-12-19,792.622,15950.143000000002,1169.4545833333332,73.73227906976744,28.267446525923518,0.0,0.0,100.0,27.455000000000002
420,2021-12-20,719.2950416666666,14395.776375000001,1268.8895833333336,66.91116666666666,28.42215560613616,0.0,0.0,100.0,29.910434782608696
420,2021-12-21,676.4721666666666,14214.299916666669,1518.9729166666668,62.92764341085271,27.071323929294145,0.0,0.0,100.0,37.19652173913044
420,2021-12-22,740.984625,14922.054208333333,1770.490833333333,68.9288023255814,28.246563663608192,0.0,0.0,100.0,34.18347826086956
420,2021-12-23,744.786125,14558.633958333332,2955.078333333333,69.28243023255814,29.10020097467077,0.0,0.0,100.0,26.13826086956522
420,2021-12-24,744.9252500000001,14226.998666666668,4019.0283333333336,69.29537209302326,29.784097332803565,0.0,0.0,100.0,28.348571428571425
420,2021-12-25,745.1202916666666,13819.732875000002,3717.382083333334,69.31351550387596,30.669859039735996,0.0,0.0,100.0,35.91263157894738
420,2021-12-26,744.599,13580.375583333333,2913.3566666666666,69.26502325581396,31.188587426586086,0.0,0.0,100.0,35.24
420,2021-12-27,714.0752916666665,12767.856583333332,4050.2966666666666,66.42560852713177,31.813470472400724,0.0,0.0,100.0,29.183
420,2021-12-28,622.6160833333333,11957.277041666666,4553.706374999999,57.91777519379845,29.619183434097234,0.0,0.0,100.0,37.425714285714285
420,2021-12-29,658.570875,13132.198458333334,4143.6849999999995,61.26240697674419,28.526607121504338,0.0,0.0,100.0,36.260000000000005
420,2021-12-30,666.0576250000001,13101.387666666664,4499.699583333333,61.95884883720931,28.918751865101427,0.0,0.0,100.0,40.474999999999994
420,2021-12-31,670.0626666666666,12802.614041666668,5427.822499999999,62.33141085271318,29.771574694178852,0.0,0.0,100.0,40.98434782608696
420,2022-01-01,687.7277916666667,12697.925791666667,6950.499583333334,63.97467829457365,30.80837757111943,0.0,0.0,100.0,42.35
420,2022-01-02,698.8345416666666,12433.380625,2852.3974999999996,65.00786434108527,31.972027059593227,0.0,0.0,100.0,25.862857142857138
420,2022-01-03,681.9795,12206.160375,721.7641666666668,63.43995348837209,31.781711884151775,0.0,0.0,100.0,15.854782608695649
420,2022-01-04,630.5202499999999,12253.968416666668,1530.6762500000002,58.65304651162789,29.268961967769602,0.0,0.0,100.0,23.207
420,2022-01-05,648.6875416666666,12369.087125,2917.82375,60.34302713178295,29.832039574873274,0.0,0.0,100.0,36.63090909090909
420,2022-01-06,677.8444999999999,11917.682041666667,4348.76625,63.05530232558139,32.353652754671394,0.0,0.0,100.0,30.350000000000012
420,2022-01-07,697.5976666666667,11636.054416666666,5217.157500000001,64.89280620155039,34.102350491519104,0.0,0.0,100.0,23.219130434782613
420,2022-01-08,698.2460416666668,11581.00979166667,3636.872083333333,64.95312015503877,34.2962859468315,0.0,0.0,100.0,15.486956521739128
420,2022-01-09,698.2102916666664,11436.697583333333,5354.826249999999,64.94979457364339,34.72727023534981,0.0,0.0,100.0,35.64000000000001
420,2022-01-10,28.621333333333336,473.5444583333333,276.3525416666667,2.6624496124031007,34.3806545677792,0.0,0.0,100.0,21.39565217391305
420,2022-01-11,685.5928750000002,12771.115625,2731.6454166666663,63.77608139534885,30.53672771017868,0.0,0.0,100.0,6.350000000000001
420,2022-01-12,699.3240000000001,13257.279208333332,3008.9641666666666,65.05339534883721,30.006066535126568,0.0,0.0,100.0,29.331304347826084
420,2022-01-13,699.6407916666667,13101.478208333332,2642.1875,65.08286434108528,30.37664890413538,0.0,0.0,100.0,36.17130434782609
420,2022-01-14,699.9419583333334,12838.876999999999,2857.7533333333326,65.11087984496126,31.0113039714152,0.0,0.0,100.0,20.597
420,2022-01-15,699.5179583333334,12933.929541666665,1556.937791666667,65.07143798449613,30.7647517858678,0.0,0.0,100.0,-0.4490909090909099
420,2022-01-16,699.1875416666667,12899.45220833333,726.3016666666666,65.04070155038761,30.83240850293257,0.0,0.0,100.0,11.602727272727272
420,2022-01-17,665.7699166666667,12319.116541666668,508.38125000000014,61.93208527131784,30.74182467952521,0.0,0.0,100.0,27.875652173913046
420,2022-01-18,424.543875,8033.822166666666,1526.7816666666668,39.49245348837209,30.05975269959195,0.0,0.0,100.0,22.41090909090909
420,2022-01-19,456.74049999999994,8417.555833333334,3786.815833333332,42.48748837209302,30.8651616012447,0.0,0.0,100.0,32.059999999999995
420,2022-01-20,637.4718750000001,11573.340708333331,2007.7483333333332,59.29970930232559,31.331943014638856,0.0,0.0,100.0,18.038260869565214
420,2022-01-21,698.4053750000002,12172.112916666667,5024.504041666666,64.96794186046513,32.638233000221035,0.0,0.0,100.0,7.410434782608696
420,2022-01-22,698.7562916666666,11978.700625,6387.980000000002,65.00058527131782,33.18188533294185,0.0,0.0,100.0,8.460909090909091
420,2022-01-23,698.9240833333333,11780.36033333333,5884.8949999999995,65.01619379844962,33.748654949415204,0.0,0.0,100.0,24.60499999999999
420,2022-01-24,698.7673333333333,11892.393624999999,4665.038750000001,65.00161240310078,33.42322529661849,0.0,0.0,100.0,17.16173913043478
420,2022-01-25,666.24375,12566.13125,1871.8479166666666,61.97616279069768,30.158976186485397,0.0,0.0,100.0,22.702608695652174
420,2022-01-26,630.9459166666664,12774.611083333335,1372.1549999999997,58.692643410852696,28.09502900630814,0.0,0.0,100.0,9.665000000000001
420,2022-01-27,612.7962916666667,12523.243291666666,2168.6612499999997,57.00430620155039,27.834559237143488,0.0,0.0,100.0,13.546086956521743
420,2022-01-28,668.1575000000001,12980.890208333332,1730.0758333333333,62.15418604651164,29.27921366076059,0.0,0.0,100.0,19.4975
420,2022-01-29,669.3349583333334,12888.967208333333,4173.00125,62.263717054263566,29.539995665371173,0.0,0.0,100.0,4.9475
420,2022-01-30,684.2144583333334,12731.444583333332,5779.534166666667,63.64785658914729,30.57029298608549,0.0,0.0,100.0,7.0426086956521745
420,2022-01-31,740.9767499999998,13598.187750000003,4028.352499999999,68.92806976744184,30.99620937540003,0.0,78.42691666666666,100.0,19.100000000000005
420,2022-02-01,660.310875,11801.987749999998,2500.49875,61.42426744186047,31.825726650368715,0.0,43.46820833333333,100.0,25.683636363636364
420,2022-02-02,802.0227500000001,14734.607041666668,4038.8229166666665,74.60676744186048,30.96229665314935,0.0,49.73954166666667,100.0,39.21125000000001
420,2022-02-03,1060.5731249999997,18705.78579166667,2952.144166666667,98.65796511627904,32.251483720414576,0.0,106.27770833333335,100.0,31.345454545454547
420,2022-02-04,1064.836125,17926.897958333328,3457.365,99.05452325581396,33.788014180999646,0.0,125.30175000000001,100.0,17.125454545454545
420,2022-02-05,1092.4135416666666,18784.796458333334,609.6866666666666,101.61986434108525,33.08000902022313,0.0,144.961625,100.0,12.410000000000002
420,2022-02-06,983.8803333333335,17359.085291666663,569.0512500000001,91.52375193798451,32.24040438811493,0.0,144.0392083333333,100.0,16.185714285714287
420,2022-02-07,977.7849166666668,17543.453333333335,1467.9004166666666,90.95673643410855,31.703943508873326,0.0,123.99916666666668,100.0,28.228181818181817
420,2022-02-08,918.5427916666667,17645.556625,719.4966666666666,85.44584108527133,29.610726887061606,0.0,106.25312500000001,100.0,28.571428571428577
420,2022-02-09,882.6347916666667,18054.49283333333,1215.0004166666668,82.10556201550388,27.80870641421538,0.0,109.20604166666665,100.0,33.635
420,2022-02-10,842.9712083333334,17122.636791666664,2600.54375,78.41592635658915,28.004455632303564,0.0,123.84395833333332,100.0,39.40454545454545
420,2022-02-11,905.5300833333332,17818.273541666662,2617.7029166666666,84.23535658914729,28.90828309104131,0.0,130.8571666666667,100.0,42.20521739130435
420,2022-02-12,995.5328333333332,18843.180625,1554.580416666667,92.60770542635657,30.05290196478057,0.0,125.06320833333331,100.0,35.52173913043479
420,2022-02-13,981.8223750000001,18561.025208333333,862.96125,91.33231395348838,30.089571456524595,0.0,120.071125,100.0,16.8875
420,2022-02-14,887.7032083333332,17589.018,575.0116666666667,82.5770426356589,28.70854842532678,0.0,122.84208333333335,100.0,10.774999999999999
420,2022-02-15,811.505875,16831.959708333325,906.2907083333334,75.48891860465116,27.424708702652982,0.0,95.47808333333332,86.671,17.795000000000005
420,2022-02-16,847.4687499999999,17091.01479166667,1921.5766666666666,78.83430232558139,28.20595967147503,0.0,38.319250000000004,36.128458333333334,34.10521739130434
420,2022-02-17,839.2543333333333,15567.69820833333,5098.548333333333,78.07017054263565,30.665794875757303,0.0,0.0,0.0,52.47090909090909
420,2022-02-18,927.1654166666666,15846.894875,4608.882083333335,86.24794573643409,33.2811316459174,0.0,0.0,0.0,24.290000000000003
420,2022-02-19,1093.9905416666668,18981.553458333332,1105.5404166666665,101.7665620155039,32.784370774362834,0.0,0.0,0.0,23.840000000000003
420,2022-02-20,1061.5163333333333,18803.96733333333,473.38500000000005,98.7457054263566,32.11162110494578,0.0,0.0,0.0,27.9009090909091
420,2022-02-21,799.92475,14212.845500000001,759.7450000000002,74.41160465116279,32.014972790517795,0.0,0.0,0.0,45.755
420,2022-02-22,709.1174166666669,13513.350249999998,1558.51875,65.9644108527132,29.849712793999583,0.0,0.0,0.0,48.57000000000001
420,2022-02-23,776.1967083333333,15297.021,2942.1612499999997,72.2043449612403,28.863565064309647,0.0,0.0,0.0,37.83363636363637
420,2022-02-24,891.9844166666668,17722.174375,1758.0962499999998,82.97529457364342,28.630260501761313,0.0,0.0,0.0,20.72
420,2022-02-25,994.6905000000002,19124.91745833334,1347.3670833333333,92.52934883720931,29.585127046049397,0.0,0.0,0.0,21.102500000000006
420,2022-02-26,995.0406249999997,18946.444375,556.995,92.56191860465114,29.874327040892766,0.0,0.0,0.0,22.859130434782614
420,2022-02-27,915.4799166666666,17957.906541666664,646.4891666666668,85.16092248062014,28.998674839349686,0.0,0.0,0.0,29.030000000000015
420,2022-02-28,847.913708333333,16800.187,1004.2712499999999,78.87569379844959,28.7092983602074,0.0,0.0,0.0,17.659999999999997
420,2022-03-01,847.7104166666667,17319.53520833333,583.3199999999999,78.85678294573644,27.84173687189218,0.0,0.0,0.0,33.62
420,2022-03-02,899.62125,17519.4535,1925.9991666666667,83.6856976744186,29.209504416048144,0.0,0.0,0.0,33.371428571428574
420,2022-03-03,1029.8286249999999,17940.690625,2146.0625,95.79801162790696,32.65207910695094,0.0,26.221208333333333,25.253833333333333,24.53428571428571
420,2022-03-04,941.1805416666665,16599.3035,2900.36875,87.55167829457362,32.252851138285536,0.0,78.03087500000001,60.42658333333333,23.42260869565217
420,2022-03-05,897.5607916666668,16957.187041666668,1613.9933333333336,83.49402713178296,30.10891462944399,0.0,88.58408333333334,59.01962500000001,30.919999999999995
420,2022-03-06,897.3298333333332,17127.599791666664,2391.2833333333333,83.47254263565891,29.801672528732936,0.0,84.87133333333334,58.552666666666674,56.60272727272727
420,2022-03-07,887.4885833333333,17266.629958333335,1172.4604166666663,82.55707751937985,29.23749975362922,0.0,78.24333333333335,57.60304166666668,38.98086956521739
420,2022-03-08,786.4950416666666,16673.826166666666,956.0970833333334,73.16232945736432,26.83154974326012,0.0,66.14979166666666,54.15779166666667,32.09000000000001
420,2022-03-09,790.1545,15843.239916666666,3573.603333333334,73.50274418604651,28.369589834368842,0.0,66.782625,53.286041666666655,27.44000000000001
420,2022-03-10,763.5722499999998,15656.811916666667,2450.2012499999996,71.02997674418603,27.74162137989106,0.0,63.09187499999999,53.03016666666667,29.824347826086957
420,2022-03-11,805.9536666666667,16700.718208333335,3748.4595833333346,74.97243410852712,27.451113479267185,0.0,88.80158333333333,53.337791666666675,36.35913043478261
420,2022-03-12,836.0965416666668,17630.961916666667,2153.002916666667,77.77642248062017,26.97524871488349,0.0,114.77962500000001,53.62775000000001,23.508695652173916
420,2022-03-13,768.5286666666666,16182.027041666668,2248.7383750000004,71.49103875968991,27.0154488122272,0.0,124.79026086956522,55.613391304347836,22.960869565217394
420,2022-03-14,881.5874166666664,17514.175166666668,1036.500833333333,82.00813178294571,28.632596401207742,0.0,135.91004166666667,55.97829166666666,40.61428571428572
420,2022-03-15,747.4371666666666,14861.015083333334,2022.6657083333337,69.52903875968993,28.6095648640481,0.0,134.81166666666664,53.0865,39.95130434782608
420,2022-03-16,774.3952916666667,15129.635,4574.176666666667,72.03677131782946,29.115167357070344,0.0,74.78166666666665,53.89004166666667,42.267826086956525
420,2022-03-17,923.0787083333333,17600.87941666667,3998.18,85.86778682170542,29.832483148147116,0.0,48.197333333333326,56.295125000000006,52.88782608695652
420,2022-03-18,1013.5762499999997,18292.838499999998,3492.48375,94.28616279069766,31.518124258025885,0.0,55.427666666666674,58.18304166666667,52.40545454545454
420,2022-03-19,995.6809166666663,18307.072916666668,1925.3195833333332,92.62148062015501,30.937577915487648,0.0,60.766999999999996,58.41887499999999,56.872727272727275
420,2022-03-20,982.3036249999997,18058.994500000004,1977.9591666666668,91.37708139534881,30.94120469188727,0.0,55.60687500000001,58.69929166666666,41.7275
420,2022-03-21,833.7440000000001,15373.619833333329,2015.1504166666666,77.55758139534885,30.849037754814624,0.0,47.80920833333334,58.448333333333345,42.30695652173913
420,2022-03-22,658.1001666666665,13439.383208333338,1588.1529166666667,61.21862015503875,27.854649701490757,0.0,46.51766666666668,54.13970833333334,35.08571428571429
420,2022-03-23,682.3212916666665,13538.743083333335,3545.384583333334,63.4717480620155,28.667882413756228,0.0,35.206,52.93804166666667,36.86818181818182
420,2022-03-24,698.7087916666668,13397.729041666666,3233.2045833333336,64.99616666666668,29.665389541540787,0.0,40.564083333333336,53.188291666666665,45.475454545454554
420,2022-03-25,789.8798333333334,16085.617083333336,1705.2420833333329,73.47719379844962,27.932405465085814,0.0,85.49358333333333,53.335416666666674,42.18499999999998
420,2022-03-26,862.9902083333333,17701.502958333334,758.5541666666667,80.27815891472868,27.731972702870294,0.0,115.029875,53.332541666666664,40.960869565217386
420,2022-03-27,823.8879583333334,17035.087375000003,596.4442916666667,76.64074031007753,27.511155259451336,0.0,118.03275000000001,53.549291666666676,26.840000000000003
420,2022-03-28,745.5770833333335,14621.356124999998,1281.4183333333333,69.356007751938,29.00613964557576,0.0,94.22366666666665,53.44866666666667,17.6375
420,2022-03-29,698.7245833333333,13492.658541666666,2606.950833333333,64.99763565891473,29.45734027078913,0.0,61.81562499999999,52.08479166666667,24.815
420,2022-03-30,698.3961666666668,13486.578958333332,3072.692208333334,64.96708527131784,29.456767405550927,0.0,56.254875,52.049708333333335,31.897142857142853
420,2022-03-31,698.5187500000001,13300.226333333332,3555.3954166666676,64.97848837209303,29.87473588795319,0.0,56.62979166666667,52.883,53.81913043478261
420,2022-04-01,698.6458333333331,12829.261,5416.05,64.99031007751937,30.977079521138773,0.0,50.76712499999999,54.666000000000004,37.9775
420,2022-04-02,698.6529166666666,12479.164499999999,6011.954583333333,64.99096899224806,31.846448328376116,0.0,45.297958333333334,56.345125,38.457499999999996
420,2022-04-03,698.6249999999999,12102.904499999999,4986.92125,64.98837209302324,32.8351915443107,0.0,52.21066666666667,58.331583333333334,34.178947368421056
420,2022-04-04,812.3359583333332,14591.419625,3152.685833333333,75.56613565891472,31.66818464829653,0.0,56.17458333333334,58.70245833333333,38.951428571428586
420,2022-04-05,834.6805416666666,17072.513375,1490.1970833333335,77.6447015503876,27.81044034676132,0.0,51.364583333333336,54.48175,46.47714285714286
420,2022-04-06,843.002375,18118.521791666662,1325.0704166666667,78.41882558139534,26.466168514901593,0.0,45.51800000000001,52.27937500000001,51.58727272727272
420,2022-04-07,758.8902916666666,15990.285750000003,4771.022499999999,70.5944457364341,26.996521575172945,0.0,41.62179166666667,52.899708333333336,46.994782608695644
420,2022-04-08,809.3825833333334,16700.555083333336,2439.693333333333,75.2914031007752,27.568173065032664,0.0,44.29762499999999,52.754250000000006,46.36727272727274
420,2022-04-09,862.9800833333333,17608.436291666665,1952.3766666666668,80.27721705426355,27.878218671529414,0.0,42.527375000000006,53.66633333333334,42.9390909090909
420,2022-04-10,867.0854583333333,17590.684666666664,1506.0591666666667,80.65911240310078,28.039108249336543,0.0,41.98908333333333,54.02429166666667,37.642608695652164
420,2022-04-11,752.0432916666667,15060.02416666667,3504.6649999999995,69.95751550387597,28.405485122432385,0.0,46.10258333333332,53.654500000000006,48.002857142857145
420,2022-04-12,748.4797083333333,15394.840125,3228.73,69.62601937984496,27.656033058258934,0.0,39.81795833333333,52.228125,53.712500000000006
420,2022-04-13,859.3212083333333,18053.017499999994,2878.06875,79.93685658914728,27.07639026773656,0.0,38.30595833333333,51.66929166666668,58.562857142857126
420,2022-04-14,941.8935416666668,19417.005875000003,1859.4925,87.61800387596901,27.593360500612658,0.0,42.85329166666667,52.21666666666666,61.38695652173914
420,2022-04-15,711.1962916666666,13655.436874999994,7930.171666666666,66.15779457364341,29.625720579009723,0.0,69.24939130434782,53.05258333333333,51.186363636363645
420,2022-04-16,719.1326666666669,13686.544041666666,8465.612916666665,66.8960620155039,29.88823406723757,0.0,59.410666666666664,53.484625,39.92818181818181
420,2022-04-17,719.4209166666668,13407.118750000001,4993.567916666666,66.92287596899226,30.523381326597278,0.0,51.36420833333333,53.76316666666667,36.81714285714286
420,2022-04-18,735.7470833333333,13688.749333333331,4462.835,68.44158914728682,30.573827872181887,0.0,55.07366666666667,53.65070833333332,40.27181818181819
420,2022-04-19,755.5990833333334,15605.640875000003,3709.478333333334,70.28828682170543,27.541960543553202,0.0,54.96454166666668,51.99725,36.185
420,2022-04-20,894.1661250000001,18513.87033333333,1615.3083333333332,83.17824418604651,27.47299663872732,0.0,53.49362500000001,52.260041666666666,41.12272727272727
420,2022-04-21,896.1828333333332,18518.758916666662,2753.1441666666665,83.36584496124028,27.527690740782646,0.0,58.09779166666667,52.322750000000006,49.07749999999999
420,2022-04-22,834.3989583333333,16953.913958333334,3294.7379166666665,77.61850775193798,27.995537901459922,0.0,56.11683333333334,52.76733333333334,47.74608695652173
420,2022-04-23,736.5055416666665,14255.153791666664,3793.684166666666,68.51214341085272,29.389293753507808,0.0,55.409416666666665,54.378458333333334,44.7275
420,2022-04-24,739.700875,14264.195166666665,2641.4119583333336,68.80938372093023,29.49809011160357,0.0,52.156,54.43379166666667,60.23545454545453
420,2022-04-25,739.1215416666668,14344.724541666665,3585.187083333333,68.75549224806203,29.309518566459207,0.0,57.268583333333346,53.83075,65.49636363636364
420,2022-04-26,30.519625,600.4115416666667,175.34320833333334,2.83903488372093,28.914467521131513,0.0,54.076,53.996,50.47999999999999
420,2022-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.73363636363638
420,2022-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.13000000000002
420,2022-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.82736842105263
420,2022-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.294000000000004
420,2022-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.507499999999986
420,2022-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.55400000000001
420,2022-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.42210526315788
420,2022-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.63090909090909
420,2022-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.37428571428571
420,2022-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.66260869565217
420,2022-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.26173913043478
420,2022-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.282500000000006
420,2022-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.3225
420,2022-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.5425
420,2022-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.98521739130435
420,2022-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.2475
420,2022-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.09478260869565
420,2022-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.94000000000001
420,2022-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.165
420,2022-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.905
420,2022-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.6325
420,2022-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.7575
420,2022-05-19,528.4198333333333,11086.303625,8541.76375,49.15533333333333,27.112987823698038,0.0,68.03865217391304,53.13582608695652,53.7725
420,2022-05-20,485.2529583333334,10295.430208333331,11910.084583333335,45.139810077519385,26.81073565776672,0.0,62.173750000000005,53.51429166666668,66.06285714285714
420,2022-05-21,671.4575833333334,14119.485666666666,5310.831249999999,62.46117054263567,27.05108842747349,0.0,64.03983333333333,52.62200000000001,77.84272727272726
420,2022-05-22,670.5724583333334,13951.31341666667,3550.0445833333342,62.37883333333334,27.341079317994037,0.0,71.10587500000001,52.565625000000004,64.46749999999999
420,2022-05-23,805.2952916666667,16693.768333333333,2295.855833333333,74.91118992248062,27.44010794505388,0.0,75.14937499999998,53.02208333333332,54.754999999999995
420,2022-05-24,820.4440833333333,17942.714208333335,810.7937500000002,76.32037984496124,26.010331397875035,0.0,73.59370833333334,52.28062500000001,57.611428571428576
420,2022-05-25,837.0861249999999,18475.625958333334,1714.9295833333338,77.86847674418604,25.772468648406615,0.0,72.441125,51.64095833333334,64.82260869565219
420,2022-05-26,989.7674166666665,20237.480125000002,2799.472916666667,92.0713875968992,27.82029656704713,0.0,98.26804166666666,52.16279166666667,70.37
420,2022-05-27,1029.3487083333332,20511.788583333335,3213.23625,95.75336821705426,28.545919072087955,0.0,119.14200000000001,52.87204166666667,68.33652173913043
420,2022-05-28,898.4532916666667,18179.173083333335,1455.3875000000005,83.57705038759691,28.112949824522254,0.0,130.69820833333335,53.77729166666666,61.83500000000001
420,2022-05-29,723.0311666666668,14693.687916666668,755.5570833333333,67.25871317829458,27.990537907939366,0.0,159.29600000000002,54.05112499999999,66.74000000000001
420,2022-05-30,598.5439166666666,12815.051708333332,1221.4424999999999,55.678503875968985,26.56811217097844,0.0,175.71625000000003,53.138208333333345,70.86500000000001
420,2022-05-31,610.23725,13053.455541666668,1595.7895833333334,56.76625581395349,26.592444271453502,0.0,83.97616666666669,52.98233333333332,77.16499999999999
420,2022-06-01,740.3575416666666,15874.427416666667,2527.14,68.87046899224806,26.52946384967337,0.0,29.626749999999998,51.86354166666666,67.835
420,2022-06-02,824.8916250000001,18369.04054166667,2586.7408333333337,76.7341046511628,25.5443854905296,0.0,54.44425000000001,51.22708333333333,65.17249999999999
420,2022-06-03,887.5887499999999,18755.944375000003,3555.1645833333337,82.56639534883719,26.918936055528082,0.0,79.58104166666665,52.59833333333332,63.132173913043474
420,2022-06-04,904.2472499999999,19038.59233333333,2108.934166666667,84.11602325581394,27.01701724420207,0.0,81.86200000000001,52.50979166666667,58.865
420,2022-06-05,882.4921666666665,18978.925124999998,1294.7675,82.0922945736434,26.449915234889026,0.0,84.33466666666666,52.00870833333334,62.33000000000001
420,2022-06-06,737.18075,16165.641375000005,1476.1187916666668,68.57495348837209,25.93976778058189,0.0,89.00433333333334,51.97628571428571,68.41478260869565
420,2022-06-07,800.1252083333335,17851.250458333332,1989.0004166666665,74.43025193798451,25.496134873162912,0.0,87.81775,51.888749999999995,68.15000000000002
420,2022-06-08,885.1764166666666,19523.1555,1105.6737499999997,82.341992248062,25.790802705052236,0.0,87.95662500000002,51.534708333333334,63.2075
420,2022-06-09,888.5158333333334,19101.036166666665,2662.3145833333338,82.65263565891473,26.460209738592695,0.0,91.56408333333333,52.251625,59.5025
420,2022-06-10,781.1702916666665,15525.5035,4701.262083333334,72.66700387596897,28.621017083904686,0.0,88.03674999999998,53.01754166666665,63.30434782608695
420,2022-06-11,695.9803333333334,13531.92779166667,5330.977083333333,64.74235658914729,29.25649759883056,0.0,78.61129166666666,53.14529166666667,64.77499999999999
420,2022-06-12,682.8223333333334,13634.658875,5436.537916666667,63.51835658914729,28.48711562975898,0.0,77.02920833333333,52.50591666666667,66.85142857142857
420,2022-06-13,652.0022500000001,13130.352833333336,6772.042916666668,60.65137209302326,28.246050804270716,0.0,75.18908333333333,52.72720833333332,65.75
420,2022-06-14,698.3829583333332,13937.096458333333,4961.889166666667,64.96585658914728,28.50403649853559,0.0,68.80933333333333,51.717291666666675,66.7475
420,2022-06-15,698.3516666666668,13978.62179166667,5959.574583333334,64.96294573643412,28.418088156996014,0.0,67.73866666666666,51.45195833333333,72.42500000000001
420,2022-06-16,684.3561666666665,13710.703000000001,7409.530416666667,63.6610387596899,28.392752689065038,0.0,73.03704166666667,52.14137499999998,74.84
420,2022-06-17,698.4074166666668,13756.764958333331,9358.790833333334,64.96813178294575,28.878694958480516,0.0,76.04595833333333,52.30191666666667,73.10749999999999
420,2022-06-18,698.1990416666666,13485.954291666669,8378.939166666667,64.9487480620155,29.449817166205577,0.0,73.47825,53.247749999999996,56.21
420,2022-06-19,698.2192916666667,13582.78966666667,5885.586666666667,64.95063178294573,29.240709517212,0.0,72.74762499999999,52.739374999999995,56.95249999999999
420,2022-06-20,696.2482916666668,13644.090791666667,3291.744999999999,64.76728294573645,29.027162206974022,0.0,69.65479166666667,53.499749999999985,62.4725
420,2022-06-21,712.0589166666665,15048.108708333331,1475.5829166666672,66.23803875968991,26.91652851184666,0.0,73.43158333333332,53.06412500000001,64.7975
420,2022-06-22,798.3405416666666,17940.491124999997,2778.047083333333,74.26423643410853,25.312724623161,0.0,83.00491666666666,51.98500000000001,70.93249999999999
420,2022-06-23,919.8461249999997,19368.252125000003,2144.6929166666664,85.56708139534881,27.015299783407777,0.0,90.31279166666666,52.598458333333326,67.81217391304348
420,2022-06-24,967.3299583333334,20299.713874999998,2439.359999999999,89.98418217054264,27.106269971105423,0.0,104.74350000000003,52.292,71.21652173913043
420,2022-06-25,920.4347499999999,19700.637375,1165.2283333333332,85.62183720930233,26.576498871186054,0.0,111.16937500000002,52.16700000000001,72.34347826086957
420,2022-06-26,849.2018333333334,19031.909833333335,1396.841666666667,78.99551937984496,25.381284051784174,0.0,111.40866666666666,51.87595833333333,76.18571428571428
420,2022-06-27,831.7201666666665,18834.410375,985.6008333333334,77.36931782945734,25.11945664269596,0.0,101.26158333333335,51.88662500000001,68.7425
420,2022-06-28,857.3667083333333,18980.296125,954.7008333333334,79.75504263565891,25.69500282705825,0.0,89.30870833333334,51.367625,63.94250000000002
420,2022-06-29,860.9686249999996,18794.985749999996,1802.6295833333331,80.09010465116276,26.05735696576234,0.0,102.72704166666665,51.805333333333344,65.12
420,2022-06-30,797.5546666666668,17596.262749999998,1353.4683333333335,74.19113178294575,25.782502000633954,0.0,96.46279166666669,52.308625,70.05499999999999
420,2022-07-01,850.2096666666666,18105.032166666668,1450.6749999999995,79.08927131782946,26.71233026653403,0.0,87.98541666666667,52.61658333333333,79.88
420,2022-07-02,838.1979583333335,17857.396333333334,1696.7312499999998,77.97190310077521,26.70013756383622,0.0,83.00925,52.78383333333334,71.825
420,2022-07-03,847.9155416666666,18238.403458333334,653.6749999999998,78.87586434108526,26.445441074559085,0.0,81.75004166666668,52.30116666666667,68.1878260869565
420,2022-07-04,876.3001249999998,18857.945208333334,1391.45875,81.51629069767439,26.432822643046656,0.0,84.4581666666667,51.99929166666667,67.82
420,2022-07-05,759.8279583333334,15703.186583333336,3075.3250000000003,70.68167054263567,27.52406131105552,0.0,77.86245833333334,52.37162499999999,67.70000000000002
420,2022-07-06,654.0569583333332,13653.300833333333,5375.6033333333335,60.84250775193798,27.24977676389326,0.0,65.51716666666668,51.52766666666667,68.9975
420,2022-07-07,646.7079166666667,13135.027875,9716.092875,60.158875968992255,28.00671787158697,0.0,62.237083333333345,51.665625,71.38250000000001
420,2022-07-08,645.8564583333333,12740.25329166667,9634.297083333335,60.079670542635654,28.836528885098023,0.0,61.82041666666667,52.743625,72.47652173913043
420,2022-07-09,640.5937500000001,12465.788,4420.548333333333,59.59011627906977,29.231291124556268,0.0,59.13716666666667,53.39391666666666,68.7425
420,2022-07-10,646.0078333333333,12691.25758333333,2276.2316666666666,60.09375193798449,28.954639584104093,0.0,60.16020833333334,53.109249999999996,68.53999999999999
420,2022-07-11,646.2103333333332,12901.69316666667,2652.672375,60.11258914728681,28.491297475137156,0.0,55.75,52.44445833333335,75.59
420,2022-07-12,645.2722916666665,13125.492208333335,2452.6025000000004,60.02532945736433,27.964847546315134,0.0,56.17991666666665,51.82258333333334,78.875
420,2022-07-13,646.4419166666668,12984.225166666665,3445.8913749999992,60.134131782945744,28.32034299650782,0.0,52.15975,52.227666666666664,71.68608695652175
420,2022-07-14,646.4630000000001,12935.900666666668,5155.055,60.136093023255825,28.427066088582105,0.0,53.939625,52.53554166666667,71.53999999999999
420,2022-07-15,646.2420833333333,12895.686875,7347.274583333332,60.11554263565891,28.505968078011186,0.0,55.94054166666667,52.860625,70.75999999999999
420,2022-07-16,642.6694583333334,13260.410958333336,7422.478333333335,59.78320542635659,27.56866369858159,0.0,58.620125,51.95391666666666,74.25500000000001
420,2022-07-17,641.4415833333333,13434.78166666667,5597.835833333334,59.668984496124025,27.158859968034044,0.0,61.02312499999999,51.28791666666666,78.095
420,2022-07-18,643.888,13441.393083333336,3561.4362499999993,59.896558139534896,27.249032526805856,0.0,62.42849999999999,51.96099999999999,75.34249999999999
420,2022-07-19,644.8334583333333,13285.282916666665,2088.9883333333332,59.984507751937976,27.60970675968438,0.0,67.12995833333333,51.955916666666674,80.255
420,2022-07-20,636.8345833333333,13126.534458333334,2991.435833333333,59.24042635658914,27.59698227809622,0.0,62.41412500000001,52.07366666666666,85.65500000000002
420,2022-07-21,576.4577083333332,11818.473208333335,5633.051249999998,53.62397286821705,27.745407886166944,0.0,59.95308333333333,52.850125,83.1425
420,2022-07-22,630.8602916666667,12667.085625,6835.166249999998,58.684678294573644,28.329670549328817,0.0,57.54,53.254791666666655,79.83090909090907
420,2022-07-23,630.61775,12976.094041666669,8728.274166666666,58.66211627906978,27.644404829359008,0.0,60.22933333333336,52.45745833333333,81.00909090909092
420,2022-07-24,631.0573333333333,13447.39320833333,6478.101666666668,58.703007751937974,26.6941288086968,0.0,62.38758333333333,51.568375,77.77478260869565
420,2022-07-25,473.3187500000001,10253.970333333333,10207.8775,44.0296511627907,26.257095889621425,0.0,66.74945833333332,51.906041666666674,73.97000000000001
420,2022-07-26,467.77912499999996,10089.855249999999,10817.411708333333,43.514337209302326,26.371870789474407,0.0,65.63733333333333,52.13208333333335,69.57499999999999
420,2022-07-27,498.3685833333334,11051.942041666663,11998.911333333332,46.35986821705427,25.650574479791633,0.0,72.54587500000001,52.134083333333336,72.25454545454546
420,2022-07-28,631.8814583333333,13787.476125,10254.894999999999,58.77967054263566,26.069690562403625,0.0,77.57554166666667,52.01429166666667,77.40285714285714
420,2022-07-29,637.2363333333334,13714.315250000001,9771.633333333333,59.277798449612405,26.43086884057963,0.0,69.19308333333335,52.37233333333334,74.65217391304348
420,2022-07-30,645.6580416666666,13904.27470833333,8001.344999999998,60.06121317829457,26.414309537095303,0.0,67.58558333333333,52.35016666666667,70.65499999999999
420,2022-07-31,645.3388333333334,14079.206875000002,6690.544583333335,60.03151937984496,26.07321868011435,0.0,68.18925,52.080583333333344,72.05
420,2022-08-01,645.9236666666667,14310.736833333336,5948.27875,60.085922480620155,25.674632736804142,0.0,71.45508333333335,51.385375,76.91000000000001
420,2022-08-02,626.7039583333334,14113.232375,6381.285416666666,58.298042635658916,25.259280947107943,0.0,79.10858333333333,51.065125,75.74
420,2022-08-03,609.0419583333334,13495.228833333334,9575.659124999998,56.655065891472866,25.671544482661375,0.0,84.59391666666669,51.68133333333333,76.86695652173913
420,2022-08-04,553.7318750000001,12117.995875,12269.199125000001,51.50994186046511,25.992841677639756,0.0,87.00670833333335,52.179708333333345,79.16782608695652
420,2022-08-05,620.90875,13528.527374999998,9823.090416666668,57.7589534883721,26.107320048079764,0.0,91.08541666666666,52.405125,79.25
420,2022-08-06,620.9952083333334,13627.778541666667,8474.238749999999,57.76699612403101,25.92078916312332,0.0,89.5647916666667,52.21558333333334,81.92
420,2022-08-07,620.749125,13920.445500000002,7270.490958333335,57.7441046511628,25.36576821032775,0.0,95.64391666666667,51.48045833333334,83.9075
420,2022-08-08,622.1189999999999,14390.429708333335,3320.9612500000003,57.87153488372092,24.5914841788964,0.0,103.40866666666665,50.60041666666666,82.175
420,2022-08-09,642.0445833333332,14703.78125,2189.0587499999997,59.72507751937983,24.83826127963588,0.0,113.473875,50.68408333333333,72.4686956521739
420,2022-08-10,646.0185833333334,14378.448416666666,4232.839583333333,60.094751937984505,25.557479743559803,0.0,119.13100000000001,51.06358333333333,70.16
420,2022-08-11,645.7494583333332,14148.165250000004,5789.786250000001,60.06971705426356,25.96264677371819,0.0,123.41850000000001,51.89654166666667,71.29249999999999
420,2022-08-12,639.1257499999999,13650.449583333333,7808.4091666666645,59.45355813953488,26.633264243219827,0.0,119.17725,53.083875,66.16250000000001
420,2022-08-13,490.01591666666667,10177.740291666667,13134.147375000002,45.58287596899225,27.386962063879107,0.0,112.92229166666665,53.98141666666668,65.45545454545454
420,2022-08-14,349.1992499999999,7193.610583333334,15432.47991666667,32.483651162790686,27.61286159070304,0.0,94.83383333333335,54.05470833333333,67.74499999999999
420,2022-08-15,532.2765416666666,11505.992666666665,9672.340833333334,49.5140968992248,26.314690807038772,0.0,123.967,52.951666666666675,70.58857142857141
420,2022-08-16,639.3165833333334,13862.52633333333,6848.698333333334,59.47131007751938,26.233644171937335,0.0,152.769625,52.459333333333326,71.795
420,2022-08-17,645.3701666666667,14066.639624999998,7036.670416666667,60.03443410852714,26.0977797772287,0.0,127.53641666666664,51.86654166666667,68.60260869565218
420,2022-08-18,641.8323750000001,13839.755791666668,8776.17625,59.705337209302336,26.38020892914419,0.0,109.38287500000001,52.525375,71.17739130434782
420,2022-08-19,655.1022916666667,14166.846374999996,8071.021249999999,60.93974806201551,26.303950108519164,0.0,125.98291666666667,52.748625,73.76782608695653
420,2022-08-20,594.7042083333332,13341.373,9461.562041666666,55.32132170542635,25.356279085639166,0.0,155.96000000000004,52.826166666666666,73.6475
420,2022-08-21,589.2754999999999,13223.305291666664,8485.610833333334,54.81632558139534,25.349149817172385,0.0,142.11791666666667,52.77454166666667,71.20086956521739
420,2022-08-22,729.1851666666665,16382.858708333335,3782.9233333333336,67.83117829457362,25.31822048622301,0.0,153.4735416666667,52.36020833333333,70.37
420,2022-08-23,852.6696249999999,19474.437041666668,1067.1004166666667,79.31810465116278,24.90582418290657,0.0,151.13858333333332,51.52658333333333,70.5425
420,2022-08-24,862.62875,19298.605291666667,1888.779166666667,80.24453488372093,25.426292723005865,0.0,150.38612500000002,51.756875000000015,73.715
420,2022-08-25,846.6937916666665,18678.139833333335,2516.625,78.76221317829454,25.785632623162375,0.0,154.55108333333334,52.00829166666667,73.5275
420,2022-08-26,816.35125,17760.28004166667,3109.041666666666,75.9396511627907,26.146423458351947,0.0,154.38520833333334,52.639624999999995,72.7325
420,2022-08-27,848.2002916666667,18805.609750000003,1856.4229166666664,78.90235271317829,25.65641878445635,0.0,155.98708333333335,52.36508333333333,69.32
420,2022-08-28,833.2364166666667,18982.7245,761.7633333333333,77.51036434108528,24.968631259818487,0.0,148.48733333333334,51.984624999999994,72.2
420,2022-08-29,781.3165833333334,17757.255125,1046.1779166666668,72.68061240310078,25.02858202788316,0.0,147.92425,51.90120833333334,82.5275
420,2022-08-30,760.05825,17913.544041666664,3557.2525,70.70309302325582,24.135172072559616,0.0,157.08720833333336,51.697416666666676,75.42090909090908
420,2022-08-31,787.7820416666665,16982.276791666667,6218.43375,73.28205038759688,26.387314857645183,0.0,153.07741666666666,52.153124999999996,71.0075
420,2022-09-01,927.8598333333333,20156.94758333333,3095.5899999999997,86.3125426356589,26.184401168831617,0.0,160.7302083333333,52.71258333333335,63.627500000000005
420,2022-09-02,964.537125,20584.604541666668,2492.612916666667,89.72438372093023,26.653942601953755,0.0,167.98958333333334,53.21574999999999,65.6
420,2022-09-03,697.6641250000001,15419.88725,2689.31125,64.89898837209303,25.736544200142152,0.0,161.70054166666668,53.13333333333333,72.73727272727272
420,2022-09-04,626.722875,13262.717250000002,1184.3495833333332,58.299802325581396,26.879926288295103,0.0,160.6749583333333,52.53162499999999,70.4525
420,2022-09-05,646.97775,13202.163458333334,1580.8487499999999,60.183976744186054,27.875924373039073,0.0,160.740125,52.96687500000001,66.41000000000003
420,2022-09-06,792.1330416666668,17818.527541666666,1625.8179166666666,73.68679457364343,25.28781783349175,0.0,174.87295833333334,52.54029166666667,67.835
420,2022-09-07,841.4707083333333,19889.18629166667,1087.4895833333335,78.27634496124031,24.066172487114894,0.0,191.1037916666667,52.004625,67.69727272727272
420,2022-09-08,770.0252083333334,16898.373000000003,4048.8987500000003,71.6302519379845,25.920602297448653,0.0,178.9785416666667,51.984708333333344,71.03
420,2022-09-09,694.0715416666668,13817.499125000004,6533.337500000001,64.56479457364343,28.573262429503178,0.0,172.65925000000001,52.25954166666666,69.5975
420,2022-09-10,690.7029166666666,13996.070916666664,6588.182916666668,64.25143410852712,28.07179563249371,0.0,162.89025,52.22741666666667,70.895
420,2022-09-11,689.4024166666667,13987.116208333335,3051.300833333334,64.13045736434108,28.036878284239524,0.0,163.17066666666665,52.28195833333334,68.735
420,2022-09-12,688.5299583333332,13938.404374999996,3434.332083333334,64.0492984496124,28.09925589482054,0.0,178.63704166666665,52.431041666666665,70.54249999999999
420,2022-09-13,682.7515416666666,13986.051458333333,3421.911249999999,63.51177131782946,27.768511823493824,0.0,175.54616666666666,52.012416666666674,65.345
420,2022-09-14,688.1021666666667,13913.810291666663,4492.852916666668,64.009503875969,28.131434950878813,0.0,173.80516666666665,52.469625,66.845
420,2022-09-15,693.6360416666666,13627.930125000004,5643.440416666668,64.52428294573643,28.95254804525121,0.0,135.59229166666665,52.733291666666666,56.36260869565217
420,2022-09-16,696.2856666666668,13591.187916666668,6559.090416666669,64.7707596899225,29.141712935668195,0.0,120.44337499999996,53.03241666666667,54.41750000000001
420,2022-09-17,695.5682499999999,13616.24016666667,5822.872916666666,64.70402325581395,29.05812481017611,0.0,114.24112500000003,52.96525,65.4875
420,2022-09-18,692.7776250000001,13679.161374999996,5233.484166666666,64.44443023255813,28.808418504931932,0.0,108.87495833333332,52.44050000000001,73.39999999999999
420,2022-09-19,733.6440000000001,15034.700291666666,4529.7011250000005,68.2459534883721,27.75719860749802,0.0,140.66191666666666,52.27937500000001,69.76086956521738
420,2022-09-20,743.6635833333333,14744.0535,5158.914708333333,69.17800775193798,28.69093190594507,0.0,129.36112500000002,51.88466666666665,65.135
420,2022-09-21,858.2363333333334,18183.791874999995,2779.4804166666668,79.83593798449613,26.84772448088625,0.0,137.97925,52.390875,71.3790909090909
420,2022-09-22,908.5479166666668,19986.061749999997,1562.538333333333,84.51608527131783,25.858638204725633,0.0,140.04824999999997,52.85120833333334,60.4925
420,2022-09-23,908.6419999999999,19953.09516666666,1239.3379166666666,84.52483720930233,25.904044126955057,0.0,122.95754166666667,53.57537500000001,48.5375
420,2022-09-24,896.8244583333332,20073.03333333333,522.6291666666667,83.42553100775193,25.414377467378845,0.0,124.92020833333335,52.89875,53.900000000000006
420,2022-09-25,736.2745416666667,15699.533499999996,338.97333333333336,68.49065503875968,26.677066664733847,0.0,126.40100000000001,53.858374999999995,57.61249999999998
420,2022-09-26,671.8724166666667,13616.194625000002,1102.8829166666667,62.499759689922485,28.068299320980227,0.0,119.9961666666667,54.458208333333324,59.53249999999999
420,2022-09-27,714.5806666666666,14392.929750000003,2839.8137499999993,66.47262015503875,28.24145671631277,0.0,103.499375,53.24224999999999,57.3725
420,2022-09-28,841.9382083333334,18199.7485,2448.982083333334,78.31983333333334,26.314787674507944,0.0,107.28100000000002,52.592749999999995,55.92499999999999
420,2022-09-29,896.5677916666668,19999.436833333333,1671.592083333334,83.4016550387597,25.50060032905705,0.0,117.25720833333332,53.059124999999995,51.627500000000005
