ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
420,2022-09-30,896.8095416666669,19915.898791666667,1067.4466666666667,83.42414341085272,25.61446843487892,0.0,125.52066666666666,53.53891666666666,49.91750000000001
420,2022-10-01,864.0602083333333,19244.149083333334,1902.7562500000001,80.37769379844961,25.540555021610196,0.0,133.66566666666665,53.76349999999999,55.33249999999999
420,2022-10-02,722.334,15768.381708333332,465.7629166666668,67.19386046511627,26.057693465325777,0.0,142.99933333333328,54.203624999999995,53.105
420,2022-10-03,661.6261666666666,14119.248541666666,388.18208333333337,61.54662015503875,26.655456676388372,0.0,159.55104166666666,54.392875,48.1025
420,2022-10-04,670.7253333333333,14139.684750000002,3365.7329166666677,62.393054263565894,26.98298681030431,0.0,157.01495833333334,52.78700000000001,50.837391304347825
420,2022-10-05,722.4298333333331,15465.028416666668,2955.8962499999993,67.20277519379843,26.572351444991316,0.0,148.42433333333335,52.714708333333334,55.60347826086957
420,2022-10-06,741.3568333333333,15533.871249999998,2361.6841666666674,68.96342635658914,27.147674388922493,0.0,140.63054166666663,52.21520833333333,60.358181818181826
420,2022-10-07,741.3144166666666,15331.309791666661,5325.569583333333,68.95948062015503,27.504783114470893,0.0,146.93470833333333,52.98170833333332,54.46869565217392
420,2022-10-08,741.1678333333334,15028.558499999997,6049.537083333334,68.94584496124033,28.053320562610484,0.0,134.73916666666668,53.336541666666676,46.4
420,2022-10-09,728.4499999999999,14736.843333333332,5713.864166666667,67.76279069767442,28.117734055665018,0.0,138.3792916666667,53.46216666666667,52.684347826086956
420,2022-10-10,724.3670000000001,14680.908916666665,5464.894583333332,67.38297674418605,28.066661097453512,0.0,142.90083333333337,53.33895833333333,52.257499999999986
420,2022-10-11,718.1390833333334,14605.654583333331,4162.790416666667,66.80363565891473,27.968718980633007,0.0,138.59262499999997,52.32558333333333,52.9191304347826
420,2022-10-12,740.9330000000001,15462.927833333333,5422.183749999999,68.92400000000002,27.256635529146827,0.0,129.40425000000002,52.06945833333333,61.26173913043479
420,2022-10-13,807.068875,17244.386000000002,4279.14125,75.07617441860465,26.622442712418596,0.0,130.46029166666665,52.10320833333333,59.037499999999994
420,2022-10-14,961.4322916666666,20824.50479166667,2307.072208333333,89.43556201550388,26.262076371770732,0.0,128.02545833333332,52.97304166666666,52.835
420,2022-10-15,815.3845416666665,17099.38495833333,2985.166666666666,75.84972480620154,27.12482980615522,0.0,119.96833333333332,53.361791666666676,52.66869565217391
420,2022-10-16,741.2150833333334,15002.920291666669,2478.9925,68.95024031007752,28.10305183075834,0.0,123.62791666666665,53.67604166666667,50.46956521739131
420,2022-10-17,741.5239583333333,15058.611833333334,2237.015708333334,68.97897286821706,28.010785431867298,0.0,129.24641666666668,53.48887500000001,49.20173913043479
420,2022-10-18,738.5103333333333,15426.883666666667,3736.272916666667,68.69863565891472,27.230988687547487,0.0,117.48524999999997,52.18475,44.665454545454544
420,2022-10-19,868.9391249999999,19004.391583333334,2779.9225000000006,80.83154651162789,26.008806268282754,0.0,114.81979166666666,52.07895833333334,42.28999999999999
420,2022-10-20,927.0509166666667,20539.977375000006,3050.578749999999,86.23729457364342,25.673711974924807,0.0,122.48674999999999,52.448708333333336,44.74086956521739
420,2022-10-21,1026.349,20997.490583333332,2536.234166666667,95.47432558139533,27.804347406005697,0.0,128.1665416666667,53.07579166666667,52.34782608695652
420,2022-10-22,1020.9826666666664,21028.62845833333,936.6616666666667,94.97513178294572,27.61801487464131,0.0,121.55954166666668,52.849958333333326,58.54999999999999
420,2022-10-23,761.2605833333333,15938.695791666665,1797.5591666666667,70.81493798449613,27.16849614377996,0.0,125.09300000000002,52.96141666666666,54.04250000000001
420,2022-10-24,670.4532083333334,13881.070749999997,1440.983333333333,62.36774031007752,27.47454718795939,0.0,132.60329166666668,53.294083333333326,59.217499999999994
420,2022-10-25,682.8656249999999,14475.996083333332,1678.6020833333332,63.52238372093022,26.833160733907587,0.0,123.92433333333331,52.266999999999996,63.995000000000005
420,2022-10-26,741.1269166666666,15091.720958333333,3915.9795833333337,68.94203875968992,27.9343684921347,0.0,115.64029166666661,52.58695833333332,66.61142857142856
420,2022-10-27,690.4335416666668,14159.168791666669,6019.656250000001,64.22637596899226,27.737617845373496,0.0,125.95317391304344,53.50626086956521,47.449999999999996
420,2022-10-28,709.3654583333333,14397.747874999995,6602.504583333335,65.98748449612404,28.0259608459964,0.0,127.52883333333334,53.88233333333335,43.339999999999996
420,2022-10-29,740.8242083333333,15030.572791666666,5437.337375000001,68.91387984496123,28.0365565358837,0.0,122.02466666666665,53.071041666666666,45.85249999999999
420,2022-10-30,709.1808750000001,14536.270666666664,3956.559291666667,65.97031395348839,27.751665493375523,0.0,121.87925,52.86204166666667,49.541818181818165
420,2022-10-31,711.6777916666666,14515.004958333331,2295.2400000000002,66.20258527131783,27.89017652113425,0.0,132.98316666666668,53.08766666666668,54.2104347826087
420,2022-11-01,725.8789583333333,15098.546541666665,2920.7875,67.52362403100776,27.34727785391845,0.0,125.130875,51.93833333333334,58.775
420,2022-11-02,737.694125,15155.586083333334,4875.849999999999,68.62270930232557,27.68781133219455,0.0,123.43783333333334,52.05554166666666,54.92749999999999
420,2022-11-03,845.7100416666666,17898.828000000005,3014.5270833333325,78.67070155038759,26.877070500634016,0.0,129.40273913043478,52.733521739130445,55.3775
420,2022-11-04,975.3569583333333,21000.10445833333,1195.0691666666664,90.73087984496124,26.419656668824203,0.0,131.34845833333335,52.73645833333333,62.63913043478261
420,2022-11-05,899.9875416666665,20867.21316666666,1562.8787499999999,83.71977131782945,24.533362897854566,0.0,130.95266666666666,51.580875,70.56695652173913
420,2022-11-06,741.8732916666667,16134.448708333332,3219.0043750000004,69.01146899224806,26.155356469772713,0.0,137.22178260869566,52.17565217391303,69.76727272727273
420,2022-11-07,731.0991666666665,15277.10929166667,4124.504583333333,68.00922480620154,27.222006993107794,0.0,152.20287499999998,52.85745833333334,55.55545454545454
420,2022-11-08,562.7654999999999,12113.47808333333,2398.5741666666668,52.35027906976744,26.426743256377023,0.0,160.73218181818186,53.67381818181818,42.440000000000005
420,2022-11-09,619.4253333333332,13713.919125,1689.6179166666668,57.62096124031007,25.692858029823846,0.0,161.3805,53.637,43.88782608695653
420,2022-11-10,687.9805,14088.83795833333,1513.7537499999996,63.99818604651163,27.777041814286612,0.0,139.73816666666667,54.24458333333333,56.50347826086957
420,2022-11-11,693.164875,13871.553375000001,1572.58125,64.4804534883721,28.424739157652795,0.0,103.60070833333333,54.24966666666666,61.6775
420,2022-11-12,683.8838750000001,13953.908083333334,1751.027916666667,63.617104651162805,27.878637433036456,0.0,100.46666666666668,47.333333333333336,52.9325
420,2022-11-13,709.87675,14338.431416666668,2967.187916666667,66.03504651162791,28.16218498551826,0.0,76.54100000000001,3.2754166666666666,39.454999999999984
420,2022-11-14,726.4940833333334,14277.34375,2495.295416666667,67.58084496124032,28.944743385438514,0.0,71.6845,14.302791666666664,35.608181818181805
420,2022-11-15,710.2905416666667,14170.833958333335,2120.366375,66.07353875968994,28.51186723656373,0.0,84.94408333333332,14.529625000000001,36.050000000000004
420,2022-11-16,720.0760833333333,14642.160541666666,2246.06375,66.98382170542635,27.974237652327183,0.0,76.696875,4.2125416666666675,37.80500000000001
420,2022-11-17,685.4951249999999,13946.121666666668,3234.6633333333334,63.76698837209302,27.95992221045205,0.0,76.72679166666666,0.0,35.80249999999999
420,2022-11-18,693.7969166666667,13405.415500000003,3155.2862499999997,64.5392480620155,29.43995378314747,0.0,76.16029166666667,0.0,34.17894736842105
420,2022-11-19,696.04475,13376.995208333334,2582.8725,64.7483488372093,29.598086051867305,0.0,84.921375,0.0,31.800000000000004
420,2022-11-20,695.9701666666666,13379.014916666667,1666.4804166666665,64.74141085271317,29.590446850640806,0.0,84.43316666666666,0.0,28.313913043478266
420,2022-11-21,689.4320833333333,13301.532375,1794.1245833333332,64.13321705426355,29.483215844102652,0.0,81.10933333333334,0.0,34.3008695652174
420,2022-11-22,686.4230416666666,13213.843416666668,1565.2941666666666,63.85330620155039,29.54933659767502,0.0,77.92329166666666,1.0872916666666665,40.39454545454545
420,2022-11-23,687.3815416666666,13135.711958333331,2056.3504166666667,63.94246899224806,29.766603809396152,0.0,37.97950000000001,1.26075,39.46608695652174
420,2022-11-24,689.3053749999999,13140.830374999998,3440.5734583333337,64.12143023255813,29.83828745646018,0.0,0.0,0.0,38.22636363636364
420,2022-11-25,638.7208333333332,12861.400499999996,3106.0679166666655,59.41589147286821,28.249310850279834,0.0,0.0,0.0,45.35130434782609
420,2022-11-26,617.9355,12613.098791666665,1850.1849999999997,57.48237209302326,27.868037510515155,0.0,0.0,0.0,44.120000000000005
420,2022-11-27,603.3769999999998,12703.698624999999,1372.4929166666668,56.1280930232558,27.017403379770954,0.0,0.0,0.0,40.94857142857144
420,2022-11-28,688.1613749999998,13241.625124999997,1675.27625,64.01501162790696,29.56201562249709,0.0,0.0,0.0,40.0325
420,2022-11-29,692.1800416666666,13298.923083333337,2430.424583333333,64.38884108527132,29.60653865736676,0.0,0.0,0.0,37.375454545454545
420,2022-11-30,603.5400000000001,11924.343208333334,3915.287083333334,56.143255813953495,28.7909920070126,0.0,0.0,0.0,42.385217391304344
420,2022-12-01,511.6935833333334,10418.231333333333,5603.99625,47.59940310077519,27.938366632491533,0.0,0.0,0.0,34.583
420,2022-12-02,667.947875,13117.561500000005,3338.992791666666,62.134686046511625,28.965064599023716,0.0,0.0,0.0,36.87636363636364
420,2022-12-03,696.1808333333333,13346.676625000002,2257.0222083333333,64.76100775193798,29.6711215199445,0.0,0.0,0.0,44.88500000000001
420,2022-12-04,675.5599166666665,13272.813708333335,1955.4199999999994,62.84278294573642,28.952489480253764,0.0,0.0,0.0,35.199090909090906
420,2022-12-05,696.4960416666667,13423.060291666667,1761.107083333333,64.79032945736434,29.515636257753076,0.0,0.0,0.0,39.218
420,2022-12-06,696.7499166666666,13431.180458333334,2178.922375,64.8139457364341,29.508543856345675,0.0,0.0,0.0,42.095652173913045
420,2022-12-07,689.85925,13546.943291666668,2610.8787500000003,64.17295348837209,28.967046532904984,0.0,0.0,0.0,47.38249999999999
420,2022-12-08,694.41375,13496.902666666663,2826.6316666666667,64.59662790697675,29.2663952523379,0.0,0.0,0.0,41.42749999999999
420,2022-12-09,696.4937916666668,13441.030666666666,4110.5625,64.79012015503876,29.476079252036698,0.0,0.0,0.0,31.21739130434783
420,2022-12-10,696.1192916666664,13437.094375,3282.651666666666,64.75528294573641,29.468860307561002,0.0,0.0,0.0,27.72695652173914
420,2022-12-11,683.8627916666668,13867.361375000002,4072.180833333334,63.615143410852724,28.05176419702186,0.0,0.0,0.0,29.904285714285713
420,2022-12-12,706.6469999999999,14226.181333333332,4754.632625,65.73460465116278,28.255254103795103,0.0,0.0,0.0,25.628000000000004
420,2022-12-13,707.198875,14372.144875,3315.3655833333337,65.78594186046513,27.990136259730214,0.0,0.0,0.0,21.48173913043479
420,2022-12-14,713.9379583333333,14620.613624999998,3579.2224999999994,66.41283333333334,27.776652816919267,0.0,0.0,0.0,22.8575
420,2022-12-15,741.2350833333334,15217.782333333334,3186.958333333334,68.9521007751938,27.707008419521422,0.0,27.97566666666667,21.357499999999998,28.67391304347826
420,2022-12-16,741.2294166666666,15140.257458333332,4103.0216666666665,68.95157364341085,27.848667765893904,0.0,82.38033333333333,53.13270833333333,34.467499999999994
420,2022-12-17,742.1787083333335,15101.349708333333,4052.7983333333336,69.03987984496126,27.95617588786185,0.0,85.51549999999999,53.00037499999999,34.47500000000001
420,2022-12-18,741.85475,15202.611541666667,3808.5088749999995,69.0097441860465,27.757843389939275,0.0,83.88579166666665,52.81154166666667,31.52
420,2022-12-19,740.4949999999999,15033.470750000002,4323.724583333334,68.88325581395348,28.01869549429672,0.0,99.20875,53.35754166666666,30.6235294117647
420,2022-12-20,739.4363750000001,15074.596708333333,3716.15,68.78477906976744,27.902309170675686,0.0,103.51370833333334,53.287291666666675,29.511304347826087
420,2022-12-21,734.1135416666667,15214.84366666667,3172.4617916666666,68.28963178294575,27.446108688336977,0.0,95.95191666666666,52.32887499999999,26.959999999999997
420,2022-12-22,730.00875,15126.403208333331,3798.339166666667,67.90779069767441,27.452217483944334,0.0,95.29320833333334,52.70779166666667,31.10782608695652
420,2022-12-23,698.3118749999999,14207.750874999998,4164.40875,64.9592441860465,27.958195146950025,0.0,92.055,53.292541666666665,26.742500000000003
420,2022-12-24,622.693125,12988.04975,2302.5958333333333,57.92494186046512,27.27188552211235,0.0,81.37416666666667,53.231875,9.980000000000004
420,2022-12-25,622.1414166666666,12874.985291666666,558.9108333333334,57.87362015503875,27.48700428234901,0.0,82.52133333333332,53.778,19.6775
420,2022-12-26,300.13787500000007,6167.631249999999,1924.2937499999998,27.9198023255814,27.6813611215543,0.0,87.01441666666666,55.348458333333326,21.47
420,2022-12-27,159.45033333333333,3163.492416666666,3365.0979166666675,14.83258914728682,28.67105485483708,0.0,77.14279166666667,56.606,26.022105263157897
420,2022-12-28,523.8484166666666,10942.934083333334,2989.099166666667,48.73008527131782,27.230579910714418,0.0,55.904875,53.53533333333334,35.37304347826087
420,2022-12-29,650.1727500000001,13222.087583333334,2062.22625,60.481186046511624,27.97137216752289,0.0,60.796124999999996,53.217375000000004,44.802499999999995
420,2022-12-30,693.5654166666665,13625.762916666665,1625.2924999999998,64.51771317829456,28.954204638674003,0.0,54.59341666666666,53.94408333333334,54.21826086956523
420,2022-12-31,693.6102499999998,13636.013958333335,1083.7508333333337,64.52188372093022,28.934308203794945,0.0,64.49750000000002,54.00999999999999,51.087500000000006
420,2023-01-01,672.7057500000001,13348.072625,549.5837499999999,62.57727906976744,28.66761853005726,0.0,83.10645833333334,54.00966666666667,41.36000000000001
420,2023-01-02,672.1799166666666,13394.741541666668,555.1245833333332,62.52836434108527,28.545406524480537,0.0,81.75016666666666,53.817125,41.92249999999999
420,2023-01-03,659.8269166666665,13654.117458333336,514.18125,61.37924806201549,27.488524657555537,0.0,70.12833333333333,52.365791666666674,39.6125
420,2023-01-04,500.45520833333336,10430.603083333333,3787.751666666667,46.55397286821706,27.292343699200885,0.0,67.430625,52.391,43.175000000000004
420,2023-01-05,465.304375,9604.006500000001,3598.6525,43.28412790697674,27.55939811638334,0.0,67.03716666666668,53.60162499999999,42.995000000000005
420,2023-01-06,542.6441666666667,11044.207124999999,797.9945833333335,50.47852713178295,27.948958820245686,0.0,64.80554166666667,54.17583333333334,37.25
420,2023-01-07,370.1781666666666,7209.219624999999,3273.025833333333,34.43517829457364,29.20838751284709,0.0,78.43025,53.993958333333325,34.582608695652176
420,2023-01-08,347.3819583333334,6906.0199999999995,3532.3562500000003,32.3146007751938,28.613070523776525,0.0,69.87725,54.09250000000001,26.185217391304352
420,2023-01-09,350.11145833333336,6910.316958333333,3510.7000000000003,32.568507751937986,28.819961382781166,0.0,69.92758333333333,54.372250000000015,30.98260869565218
420,2023-01-10,544.6475000000002,10733.668416666666,2375.8925000000004,50.66488372093024,28.86372495312084,0.0,61.09674999999999,53.709749999999985,30.045714285714293
420,2023-01-11,621.9560416666667,12097.288875,4178.768625000001,57.85637596899226,29.245340176937418,0.0,63.37566666666668,52.98804166666665,23.426315789473684
420,2023-01-12,685.194375,13393.733083333333,5386.219583333334,63.73901162790698,29.100281294802322,0.0,72.00816666666668,53.327416666666664,37.79
420,2023-01-13,685.4911666666666,13378.869541666667,6707.035833333334,63.766620155038744,29.145229654207395,0.0,87.41829166666668,54.00041666666667,31.909999999999997
420,2023-01-14,696.3225416666668,13369.360500000003,6072.080416666667,64.77418992248063,29.626807688474617,0.0,89.64133333333332,54.290833333333325,21.185
420,2023-01-15,696.2712916666665,13275.139624999998,5904.747916666668,64.76942248062014,29.834889193721416,0.0,85.28379166666669,55.156000000000006,19.332500000000003
420,2023-01-16,696.486625,13260.388541666669,5355.871666666667,64.78945348837209,29.877315229183903,0.0,91.99566666666665,55.614749999999994,25.4225
420,2023-01-17,689.2944583333334,13476.407125000003,3411.1104166666664,64.12041472868218,29.094821842727935,0.0,81.188125,53.404333333333334,27.531304347826087
420,2023-01-18,694.2732499999998,13507.360208333337,4316.045416666667,64.58355813953487,29.237820044068858,0.0,54.71791666666667,52.24608333333333,38.57749999999999
420,2023-01-19,696.2489583333332,13268.123625,5490.918750000001,64.7673449612403,29.84970799129188,0.0,47.30025,52.087916666666665,33.004210526315795
420,2023-01-20,696.5789583333334,13126.274916666669,5119.420000000001,64.79804263565892,30.186578699148033,0.0,51.26420833333332,52.93958333333333,33.997142857142855
420,2023-01-21,696.2914583333331,13126.901833333332,4769.5337500000005,64.77129844961237,30.172678690223897,0.0,49.605500000000006,53.09041666666667,31.257499999999997
420,2023-01-22,696.2387916666667,13058.893041666668,5187.233333333334,64.76639922480621,30.327519445643325,0.0,48.583333333333336,54.020083333333325,34.643750000000004
420,2023-01-23,694.0003333333333,13126.323999999999,4960.2908333333335,64.55817054263565,30.074720305886434,0.0,51.91229166666667,54.03958333333333,31.312727272727276
420,2023-01-24,696.4997916666667,13236.081291666664,5058.9615416666675,64.79067829457365,29.932748932961147,0.0,52.14675,53.06841666666666,34.025
420,2023-01-25,696.2036666666667,13358.934291666665,5582.460416666666,64.76313178294573,29.644868650632517,0.0,61.62725,52.63958333333334,30.87000000000001
420,2023-01-26,28.38175,556.6732083333333,245.99320833333334,2.6401627906976746,29.00172887189874,0.0,73.165,52.932,32.33652173913043
420,2023-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.844210526315788
420,2023-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.546956521739126
420,2023-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.806
420,2023-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.11500000000001
420,2023-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.007499999999997
420,2023-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.699130434782607
420,2023-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.180000000000003
420,2023-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.173913043478258
420,2023-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.5424999999999998
420,2023-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.464999999999996
420,2023-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.64818181818182
420,2023-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.815652173913044
420,2023-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.2
420,2023-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.29217391304348
420,2023-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.69749999999999
420,2023-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.08545454545455
420,2023-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.08
420,2023-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.791304347826085
420,2023-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.00181818181817
420,2023-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.98727272727273
420,2023-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.245000000000005
420,2023-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.81000000000001
420,2023-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.177142857142865
420,2023-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.0925
420,2023-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.627826086956524
420,2023-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.45749999999999
420,2023-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.54
420,2023-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.580000000000002
420,2023-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.513043478260876
420,2023-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.0675
420,2023-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.182727272727274
420,2023-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.086956521739136
420,2023-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.66272727272728
420,2023-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.36173913043478
420,2023-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.54000000000001
420,2023-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.26571428571429
420,2023-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.546363636363644
420,2023-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.25739130434783
420,2023-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.70000000000001
420,2023-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.712941176470594
420,2023-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.34521739130435
420,2023-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.736842105263158
420,2023-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.17250000000001
420,2023-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.34521739130435
420,2023-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.267272727272733
420,2023-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.41391304347827
420,2023-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.56
420,2023-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.48
420,2023-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.5178947368421
420,2023-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.73499999999999
420,2023-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.63999999999999
420,2023-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.017272727272726
420,2023-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.032500000000006
420,2023-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.507499999999986
420,2023-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.89090909090908
420,2023-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.98250000000001
420,2023-03-24,667.4855416666667,12796.094416666667,6806.693333333335,62.09167829457365,29.67218068690703,0.0,88.83382608695652,53.19234782608696,37.617894736842096
420,2023-03-25,696.3508750000001,13127.572833333334,4099.335416666666,64.77682558139536,30.173711045048858,0.0,93.70329166666666,54.475125,37.08695652173913
420,2023-03-26,696.4359166666667,13088.121416666661,1499.3241666666665,64.78473643410852,30.268359477937228,0.0,98.98654545454548,54.942125000000004,44.015000000000015
420,2023-03-27,696.3605000000001,13145.815041666667,1431.7020833333333,64.77772093023256,30.132256019208853,0.0,161.99781818181816,54.39629166666668,36.9125
420,2023-03-28,696.5748749999999,13379.504708333332,1959.9462499999997,64.79766279069767,29.615072956752105,0.0,112.18009523809522,52.959583333333335,37.362500000000004
420,2023-03-29,696.4811250000001,13436.067666666668,2596.43875,64.78894186046512,29.486430834252275,0.0,93.05658333333334,52.379375,40.177142857142854
420,2023-03-30,696.4122083333333,13460.278458333332,2801.2062499999997,64.78253100775194,29.430481625365168,0.0,91.0807083333333,52.65404166666665,30.387826086956526
420,2023-03-31,696.6349166666668,13385.072000000002,3952.8437500000005,64.80324806201551,29.605306700172314,0.0,88.42508333333332,53.41474999999999,37.782500000000006
420,2023-04-01,696.5152916666666,13280.872958333332,3981.3395833333343,64.79212015503876,29.832460284757495,0.0,93.77974999999999,53.29320833333335,54.59
420,2023-04-02,696.415875,13243.201083333335,3026.51625,64.78287209302326,29.913052068736672,0.0,86.70070833333334,54.03695833333333,32.255
420,2023-04-03,696.4807083333334,13276.6285,3383.513333333334,64.7889031007752,29.840515830024998,0.0,88.15666666666665,53.62945833333334,46.565
420,2023-04-04,695.9497083333334,13460.44375,4161.654583333334,64.73950775193799,29.410575147168615,0.0,109.61062500000001,52.33904166666665,47.80249999999999
420,2023-04-05,696.3810416666666,13507.241958333332,5615.7025,64.77963178294573,29.326841884030852,0.0,105.63920833333333,51.97729166666665,57.66499999999999
420,2023-04-06,696.3604583333334,13492.189041666665,5947.535,64.77771705426358,29.358693351538356,0.0,116.28195833333335,52.20729166666667,52.595000000000006
420,2023-04-07,696.5231666666668,13438.521291666664,5757.349999999999,64.7928527131783,29.48282672175988,0.0,105.25487500000001,52.614250000000006,39.16250000000001
420,2023-04-08,696.3875416666666,13410.8425,3495.4112499999997,64.78023643410853,29.537924005748,0.0,98.60483333333332,52.920291666666664,37.745
420,2023-04-09,459.6954166666667,8762.251625000003,8056.39375,42.762364341085274,29.84279468013514,0.0,86.17545833333337,53.59425000000001,40.70000000000001
420,2023-04-10,516.7316666666666,9803.090208333333,6494.31625,48.06806201550386,29.9838306230237,0.0,84.51525,53.39337500000001,49.857499999999995
420,2023-04-11,692.3889166666667,13499.391125,4698.668458333334,64.40827131782946,29.17567850161505,0.0,87.47516666666667,52.11433333333333,59.157500000000006
420,2023-04-12,689.1712083333333,13517.190708333335,6288.045416666667,64.1089496124031,29.001851355986936,0.0,94.24895833333335,51.999833333333335,66.845
420,2023-04-13,691.4455000000002,13563.527833333334,5827.938333333335,64.32051162790698,28.9981525025317,0.0,105.22283333333333,52.15108333333333,73.44500000000001
420,2023-04-14,696.1018750000002,13539.209916666665,3764.9351250000004,64.75366279069769,29.24586828426394,0.0,103.47245833333335,52.43929166666666,70.07749999999999
420,2023-04-15,696.6766666666666,13479.583749999998,1681.6049999999996,64.80713178294573,29.3994916983661,0.0,90.55341666666668,52.98354166666667,70.13
420,2023-04-16,696.5255416666668,13477.40616666667,1159.7233333333336,64.79307364341086,29.39786341068983,0.0,91.38283333333332,52.97204166666668,70.8875
420,2023-04-17,696.4370416666667,13473.761833333332,2018.6226250000002,64.78484108527132,29.402078555966927,0.0,94.58745833333332,52.91383333333335,50.577500000000015
420,2023-04-18,687.7850416666666,13600.20545833333,4758.446541666667,63.980003875969,28.7668490793521,0.0,89.88666666666667,51.73683333333333,41.54750000000001
420,2023-04-19,692.7955833333332,13551.117916666668,7066.729166666669,64.4461007751938,29.081380843230754,0.0,114.22666666666667,52.231625,38.720000000000006
420,2023-04-20,620.5675833333335,12141.43354166667,10180.332541666668,57.727217054263576,29.07395784646814,0.0,127.04516666666665,52.94454166666666,47.4425
420,2023-04-21,696.7149166666667,13429.476875,6296.602916666666,64.81068992248062,29.510804636651606,0.0,152.23120833333334,53.928666666666665,66.12500000000001
420,2023-04-22,465.3339583333334,8804.742,10497.407500000001,43.28687984496125,30.06305768322848,0.0,150.5502083333333,54.955583333333344,60.7175
420,2023-04-23,72.57575,1471.28575,17642.11925,6.7512325581395345,28.05947504872297,0.0,148.97641666666667,58.09170833333334,48.86750000000001
420,2023-04-24,410.1372916666667,8141.548083333332,10423.150833333331,38.152306201550395,28.65545475566822,0.0,137.60795833333336,55.59187500000001,45.0425
420,2023-04-25,600.109,12013.644333333332,7920.610833333332,55.82409302325581,28.41452546469871,0.0,114.96616666666665,52.74095833333334,44.70499999999999
420,2023-04-26,481.87016666666665,9787.821833333333,11604.442916666667,44.82513178294574,28.004577300886595,0.0,110.81179166666669,52.872083333333336,44.76499999999999
420,2023-04-27,347.49775,6981.664708333334,15443.310791666665,32.325372093023255,28.31248874246223,0.0,96.63279166666665,53.54641666666666,48.3425
420,2023-04-28,536.7952916666667,10347.195374999998,11528.322458333334,49.934445736434114,29.510127528290624,0.0,99.64375000000001,53.83087499999999,54.25999999999999
420,2023-04-29,699.1552916666666,13211.734583333333,7701.820000000001,65.0377015503876,30.102242258037254,0.0,144.73700000000005,53.76191666666668,49.370000000000005
420,2023-04-30,699.3139166666665,13257.793458333334,7045.0925,65.05245736434107,30.004470013360447,0.0,162.20587500000002,53.51570833333334,50.07500000000002
420,2023-05-01,690.3720416666666,13339.898083333332,6704.140416666668,64.22065503875969,29.438502996663118,0.0,123.34925,53.582166666666666,47.0
420,2023-05-02,677.6889583333333,13592.355416666665,7455.246666666666,63.040833333333325,28.360946820097272,0.0,125.286,52.579333333333345,45.86
420,2023-05-03,691.08925,13531.250583333333,9927.100125000003,64.28737209302325,29.052348065487692,0.0,129.30145833333333,53.78008333333333,44.660000000000004
420,2023-05-04,697.4171666666666,13440.206166666669,8957.593333333332,64.87601550387596,29.51696772500319,0.0,133.35329166666668,53.60604166666667,49.184705882352944
420,2023-05-05,695.5395,13415.376958333332,8977.124583333336,64.70134883720931,29.49198173698977,0.0,141.98629166666663,53.07204166666666,52.23363636363636
420,2023-05-06,698.93375,13414.886375000002,8094.261666666666,65.01709302325581,29.63698712592835,0.0,148.82949999999997,52.9385,55.8425
420,2023-05-07,698.6152916666668,13409.585125,6977.6920833333315,64.98746899224808,29.63519462921408,0.0,153.23404166666668,52.99625,57.31739130434782
420,2023-05-08,533.50725,10334.109458333332,3080.773749999999,49.62858139534884,29.36650793168047,0.0,89.86354166666666,54.81008333333333,56.231428571428566
420,2023-05-09,542.4164583333333,11335.114583333334,5498.285,50.4573449612403,27.220241999342626,0.0,90.64216666666665,53.55975,52.12869565217392
420,2023-05-10,348.72291666666666,6490.798416666667,14205.47666666667,32.439341085271316,30.560989012980656,0.0,96.914625,53.068083333333334,56.95454545454547
420,2023-05-11,471.2951249999999,9019.077458333333,11765.559083333334,43.84140697674418,29.724589701776548,0.0,104.69016666666668,52.65212499999999,64.00086956521739
420,2023-05-12,698.8477083333332,13442.900541666668,4891.494708333334,65.00908914728682,29.571584658494025,0.0,141.93375,53.049625,71.6
420,2023-05-13,699.045125,13281.685875000001,4625.41125,65.02745348837209,29.938983073876273,0.0,162.031625,53.87133333333333,65.23739130434784
420,2023-05-14,698.6151250000001,13236.97675,4096.299583333334,64.98745348837211,30.021626371054356,0.0,144.58575,54.29508333333333,53.32608695652175
420,2023-05-15,607.2451666666666,11516.073333333332,6107.072499999999,56.48792248062014,29.994711070980408,0.0,157.07358333333332,53.899458333333314,57.14521739130434
420,2023-05-16,565.2781666666667,10884.878208333334,8761.597500000002,52.58401550387597,29.540896797483818,0.0,160.35983333333334,52.89341666666667,62.862500000000004
420,2023-05-17,658.1495,13153.387291666666,8192.148333333334,61.22320930232558,28.46243067394918,0.0,136.45387499999998,52.88041666666668,43.745
420,2023-05-18,698.6606250000003,13339.127833333332,8790.942375,64.99168604651166,29.793660961429442,0.0,122.54316666666666,54.14529166666667,50.4695652173913
420,2023-05-19,699.1013750000001,13319.965916666668,9862.855000000001,65.03268604651163,29.85534407273352,0.0,139.9632083333333,54.18254166666666,65.705
420,2023-05-20,699.0218333333333,13286.011291666668,6390.317916666666,65.02528682170544,29.92823886708419,0.0,144.25929166666666,54.39725000000001,63.2075
420,2023-05-21,698.9974583333334,13241.169333333331,3350.499583333333,65.02301937984497,30.02854538037863,0.0,152.37916666666666,54.23941666666667,60.88249999999999
420,2023-05-22,697.9029166666668,13321.335250000002,5193.655833333334,64.92120155038761,29.801099888283012,0.0,170.72424999999998,54.279333333333334,59.63749999999999
420,2023-05-23,696.4410416666665,13504.114749999999,6419.909875,64.78521317829455,29.336160609964367,0.0,173.32941666666662,52.54233333333334,65.00750000000001
420,2023-05-24,665.0594166666666,12895.300125000002,9009.132958333334,61.86599224806202,29.3368871744055,0.0,185.84933333333333,52.273625,59.487500000000004
420,2023-05-25,697.5982916666668,13494.879,7791.697916666667,64.89286434108529,29.405018124014966,0.0,174.83875,52.637875,50.54
420,2023-05-26,699.0823333333334,13454.119166666664,7073.4904166666665,65.03091472868218,29.556846421404735,0.0,186.8830833333334,53.027791666666666,56.39000000000001
420,2023-05-27,662.2334999999999,12829.668416666666,2166.824875,61.603116279069766,29.36166992130825,0.0,209.97,54.374833333333335,62.2475
420,2023-05-28,495.26499999999993,9628.811375,4510.107500000001,46.07116279069767,29.258361168523077,0.0,206.1605833333333,54.34195833333333,66.3095652173913
420,2023-05-29,348.9940833333333,6460.447291666666,6637.629583333332,32.464565891472866,30.728440117788974,0.0,160.0410416666667,54.36754166666666,69.995
420,2023-05-30,416.55395833333324,8076.075958333334,3999.047916666668,38.74920542635658,29.339716200594516,0.0,137.67849999999999,54.736333333333334,73.81478260869567
420,2023-05-31,367.20454166666667,6941.715041666667,9872.122083333334,34.158562015503875,30.09028492204405,0.0,140.82541666666665,53.669958333333334,74.48857142857142
420,2023-06-01,494.9858750000001,9454.685416666669,12261.170750000005,46.04519767441862,29.780416039313835,0.0,144.29020833333337,52.07012500000001,75.755
420,2023-06-02,696.4232083333335,13522.351166666669,8132.02875,64.7835542635659,29.295847306751853,0.0,152.446125,52.263875000000006,76.625
420,2023-06-03,697.7382916666667,13494.527750000001,8446.1975,64.90588759689922,29.4116849137648,0.0,138.5785,52.741541666666656,69.6982608695652
420,2023-06-04,697.7235,13502.266374999997,8054.60125,64.90451162790697,29.394204885844584,0.0,142.93633333333335,52.95329166666667,60.665
420,2023-06-05,659.4980833333333,13172.683041666665,6069.791666666668,61.34865891472868,28.478973636792183,0.0,151.11008333333334,52.57366666666667,61.59363636363637
420,2023-06-06,689.1985,13586.22875,5035.829166666667,64.11148837209302,28.855621916665676,0.0,150.2215416666667,51.59812499999999,61.42608695652173
420,2023-06-07,692.3646666666667,13558.667541666668,8119.525458333334,64.40601550387596,29.047109534320093,0.0,127.13954166666667,51.87745833333332,58.37818181818181
420,2023-06-08,691.9665833333332,13507.651583333332,8850.399583333334,64.36898449612401,29.14005115726003,0.0,123.97395833333333,52.777666666666676,58.362500000000004
420,2023-06-09,570.3144166666667,11779.283833333335,10361.55675,53.052503875969,27.541050480719427,0.0,116.74012499999999,52.911958333333324,58.91
420,2023-06-10,676.8739583333333,13419.141374999997,5938.14375,62.96501937984497,28.692481821719973,0.0,139.89316666666667,53.90391666666667,62.29999999999999
420,2023-06-11,695.1527083333334,13413.026458333336,5016.581666666668,64.66536821705427,29.480746458326074,0.0,138.4695833333333,53.84308333333333,68.9225
420,2023-06-12,694.6724583333333,13409.903124999997,3904.660833333334,64.62069379844961,29.467241214586416,0.0,108.13995833333333,53.57104166666665,70.73750000000001
420,2023-06-13,697.7788333333333,13411.445874999998,4770.037083333333,64.90965891472868,29.595605380202493,0.0,121.80187500000001,53.03591666666666,64.505
420,2023-06-14,697.682625,13362.685749999997,5808.796666666666,64.9007093023256,29.69950357378569,0.0,122.65925,53.98433333333333,59.32999999999999
420,2023-06-15,697.5298750000001,13403.27541666667,6593.628333333333,64.8865,29.603080706858307,0.0,108.25316666666667,53.26016666666667,65.25304347826086
420,2023-06-16,643.6974583333334,12330.994666666666,6403.773750000001,59.87883333333334,29.694001236716495,0.0,140.27687500000002,54.22675000000002,61.197499999999984
420,2023-06-17,697.7069583333332,13277.694833333335,3141.3295833333327,64.90297286821705,29.890653444019204,0.0,132.26304166666668,54.63091666666667,63.476521739130426
420,2023-06-18,696.9619166666666,13351.665791666668,2746.8954166666667,64.83366666666667,29.6933114152193,0.0,121.63454166666664,53.99008333333334,67.11500000000001
420,2023-06-19,697.604875,13411.010500000002,4962.684583333333,64.89347674418605,29.589187660082235,0.0,120.74754166666668,53.52870833333333,67.85913043478261
420,2023-06-20,697.6007083333333,13561.917374999999,6292.007916666668,64.89308914728682,29.259766542188093,0.0,126.07066666666668,52.39400000000001,72.44521739130434
420,2023-06-21,697.7998333333331,13549.915250000004,7818.839583333335,64.91161240310076,29.294043384842887,0.0,123.21795833333334,52.553791666666676,71.1725
420,2023-06-22,639.82625,12410.207041666667,7996.814166666667,59.51872093023256,29.32702873688627,0.0,131.33754545454548,52.794000000000004,70.2304347826087
420,2023-06-23,697.5647083333334,13544.15120833333,7568.032041666666,64.88974031007754,29.296635289541513,0.0,121.51895833333334,53.11912499999999,73.80695652173912
420,2023-06-24,696.9958333333333,13581.211291666668,5084.837916666667,64.83682170542635,29.192864662794708,0.0,145.85445833333335,53.173249999999996,72.17
420,2023-06-25,694.2812916666667,13672.465208333335,5199.969166666667,64.58430620155039,28.88508658767792,0.0,181.1291666666667,52.397625000000005,73.9175
420,2023-06-26,694.5162916666665,13628.8415,4987.002500000001,64.60616666666665,28.98735136387458,0.0,142.71812500000001,52.82516666666666,73.44500000000001
420,2023-06-27,683.6995833333332,13675.29441666667,5336.621666666667,63.599961240310066,28.438957227284874,0.0,109.06245833333337,51.90258333333333,70.6625
420,2023-06-28,694.5745416666665,13693.659416666662,7558.934583333335,64.61158527131782,28.852561595320992,0.0,49.675958333333334,52.16116666666667,62.92249999999999
420,2023-06-29,696.3777083333334,13629.618708333333,9208.02625,64.77932170542637,29.063384792127966,0.0,38.68208333333333,52.78383333333332,66.99826086956521
420,2023-06-30,696.0668333333333,13593.594375,8506.452916666665,64.75040310077519,29.127396780057136,0.0,61.92395833333333,53.007125,73.37
420,2023-07-01,696.3997083333334,13576.535333333333,5203.432916666667,64.78136821705426,29.1779425087204,0.0,98.69670833333333,52.992541666666654,78.287
420,2023-07-02,671.499375,13587.908416666665,2057.0574999999994,62.46505813953489,28.1111129174216,0.0,22.88354166666667,52.90591666666668,73.88521739130435
420,2023-07-03,665.6692499999999,13582.106458333334,1899.9520833333338,61.92272093023256,27.878949376271116,0.0,0.0,53.029625,72.87565217391304
420,2023-07-04,659.2890833333335,13215.600166666665,932.5683333333332,61.32921705426357,28.377493429976358,0.0,0.0,53.20112499999998,76.5909090909091
420,2023-07-05,679.5857083333334,13351.956833333332,1141.8566666666668,63.21727519379845,28.952385675174213,0.0,25.747583333333335,53.53870833333334,78.05000000000001
420,2023-07-06,459.5155,9425.060958333332,11300.271666666667,42.74562790697674,27.73326716282114,0.0,86.41158333333333,52.340125,80.30260869565218
420,2023-07-07,351.9504583333334,7263.044416666665,13579.056250000001,32.73957751937985,27.56435743701891,0.0,75.77754166666664,52.94383333333334,75.2
420,2023-07-08,347.46875,7070.819083333333,12484.756249999999,32.32267441860465,27.95316991740785,0.0,74.82183333333332,53.39137500000002,72.22181818181818
420,2023-07-09,347.529375,7072.157958333333,10173.26,32.328313953488376,27.952754163184434,0.0,83.253625,53.416125,72.29749999999999
420,2023-07-10,554.730375,10947.11779166667,5549.0075,51.60282558139535,28.824859138056148,0.0,88.77604347826085,52.90569565217392,66.4504347826087
420,2023-07-11,607.9275833333334,12014.75233333333,7981.139166666667,56.5514031007752,28.78207257700814,0.0,116.19358333333332,51.891875000000006,76.38499999999999
420,2023-07-12,563.9376666666668,11139.018958333332,11572.745875,52.45931782945738,28.798455584119033,0.0,138.37741666666668,52.67970833333334,73.80695652173911
420,2023-07-13,379.63616666666667,7592.775958333335,16959.513000000003,35.31499224806202,28.44146953946094,0.0,120.78516666666665,53.18541666666667,74.39818181818183
420,2023-07-14,378.2887500000001,7574.679749999998,15254.721541666664,35.18965116279071,28.40823080672158,0.0,145.48737499999996,53.8785,72.83
420,2023-07-15,347.3476666666666,6870.322458333333,14854.20166666667,32.31141085271317,28.75890211177759,0.0,116.03525000000002,53.85316666666666,77.01565217391303
420,2023-07-16,347.28375000000005,6961.868666666666,14860.860833333332,32.30546511627907,28.375509878669554,0.0,101.379125,53.40204166666666,76.02956521739132
420,2023-07-17,353.6451666666666,7178.141916666665,10978.827083333332,32.89722480620155,28.024684007033095,0.0,97.01062499999996,53.334375000000016,77.27750000000002
420,2023-07-18,347.5640416666667,7080.886833333333,12046.799625,32.33153875968993,27.921080652970314,0.0,99.50866666666668,53.261625,74.22636363636364
420,2023-07-19,347.5773333333334,7082.625041666667,16283.071291666667,32.332775193798454,27.915295804588524,0.0,123.58629166666667,52.653625,71.66260869565217
420,2023-07-20,474.14579166666664,9442.2195,13738.793958333335,44.106585271317826,28.564251356338648,0.0,154.17470833333337,52.764166666666675,72.311
420,2023-07-21,652.4553333333334,13381.612583333335,8219.462083333334,60.693519379844965,27.734948968210322,0.0,136.74895833333332,52.99129166666666,71.26454545454546
420,2023-07-22,695.979125,13548.626583333333,6360.287083333333,64.74224418604652,29.22038799793723,0.0,130.7204583333333,52.752333333333326,71.88956521739131
420,2023-07-23,693.7172083333334,13620.001499999998,5899.3654166666665,64.53183333333334,28.972792110701633,0.0,116.09808333333335,52.26520833333333,72.86782608695653
420,2023-07-24,577.2172916666667,11298.6895,5866.171875,53.694631782945734,29.06004595279735,0.0,93.65769565217391,52.79126086956522,70.92153846153846
420,2023-07-25,692.8148333333335,13666.624791666669,3559.636666666667,64.44789147286824,28.836393552567646,0.0,114.62687500000003,52.33829166666667,77.915
420,2023-07-26,695.9224166666668,13574.482083333334,3928.9504166666666,64.73696899224807,29.162355188484735,0.0,132.05566666666667,53.05783333333333,79.17565217391304
420,2023-07-27,695.9710416666666,13549.360833333332,3898.9083333333333,64.741492248062,29.218465166325284,0.0,144.73916666666665,53.490541666666665,78.33826086956522
420,2023-07-28,555.0107500000001,10668.938541666665,9628.832916666666,51.628906976744204,29.591380035170257,0.0,148.03304166666666,53.23416666666665,80.1304347826087
420,2023-07-29,349.84575,6459.42225,15831.396208333334,32.543790697674424,30.808316351357895,0.0,169.52525000000003,53.04254166666667,70.655
420,2023-07-30,349.70070833333335,6458.816291666666,15120.029999999999,32.5302984496124,30.798432809883668,0.0,165.53504166666667,53.197291666666665,67.30347826086958
420,2023-07-31,349.78795833333334,6458.859166666668,13809.715416666664,32.53841472868217,30.805912493877376,0.0,130.48162499999998,52.908666666666676,67.77090909090907
420,2023-08-01,349.30975000000007,6458.662666666667,12663.847083333334,32.49393023255814,30.764732532606853,0.0,111.75937499999999,52.95720833333332,66.40454545454546
420,2023-08-02,509.47795833333333,10046.62175,10060.603375,47.3932984496124,28.84631794748429,0.0,106.63033333333334,53.252708333333324,67.1675
420,2023-08-03,690.3507083333333,13972.356791666665,7170.9775,64.21867054263565,28.105100696003333,0.0,80.60429166666668,53.176083333333345,74.68454545454546
420,2023-08-04,676.5019583333334,13732.854250000002,8062.008333333334,62.93041472868218,28.021622960520226,0.0,90.44591666666666,53.577416666666664,73.54249999999999
420,2023-08-05,637.1960833333333,12463.512041666667,7049.5572083333345,59.27405426356589,29.081559905242816,0.0,141.95440909090908,53.12672727272727,70.83500000000001
420,2023-08-06,697.1891249999999,13620.134708333333,6252.495833333332,64.85480232558139,29.117510393994415,0.0,163.818125,53.184208333333316,69.48695652173913
420,2023-08-07,694.0345416666668,13647.791958333333,4988.631666666667,64.5613527131783,28.927022260451718,0.0,200.29637500000004,52.986458333333324,73.90727272727271
420,2023-08-08,690.0282500000002,13665.032833333333,4473.874583333333,64.18867441860466,28.72375605159237,0.0,229.50366666666662,52.96504166666667,68.58500000000002
420,2023-08-09,611.9915416666666,12091.934083333332,8307.403750000001,56.929445736434104,28.789537407244154,0.0,148.571375,53.1995,73.39999999999999
420,2023-08-10,698.2835416666667,13571.468083333333,6726.885416666665,64.95660852713179,29.2677956562306,0.0,152.41391666666667,53.41854166666667,68.2925
420,2023-08-11,699.1279166666665,13549.829708333336,6648.380833333334,65.03515503875967,29.349982385336222,0.0,141.80949999999999,53.52258333333334,69.305
420,2023-08-12,697.9665416666667,13571.073916666668,6487.818333333334,64.92712015503876,29.255358631847074,0.0,148.5211666666667,53.62445833333334,72.26
420,2023-08-13,696.7902916666667,13602.255624999998,5452.330000000001,64.8177015503876,29.1391042169931,0.0,132.407,53.258124999999986,72.63499999999999
420,2023-08-14,696.605625,13596.049916666669,5791.725416666665,64.80052325581396,29.144678205524627,0.0,177.33229166666663,52.96475,71.09749999999998
420,2023-08-15,690.5375,13619.961000000001,5432.874166666666,64.2360465116279,28.84007875769003,0.0,191.68341666666666,52.793875000000014,69.39304347826086
420,2023-08-16,691.7823333333332,13622.258916666668,7170.710416666666,64.3518449612403,28.887195069362377,0.0,62.90445833333332,19.501958333333327,71.93749999999999
420,2023-08-17,698.0413750000001,13569.438125,6980.035000000001,64.93408139534884,29.26202238354164,0.0,0.0,0.019083333333333334,72.99499999999999
420,2023-08-18,699.0996666666666,13496.737500000001,7495.060416666666,65.03252713178294,29.464245987018877,0.0,0.0,35.61091666666667,66.005
420,2023-08-19,698.8394166666666,13419.525708333334,7267.604583333334,65.00831782945735,29.622742523632255,0.0,0.0,58.364875000000005,66.7008695652174
420,2023-08-20,698.9772083333334,13400.111916666663,6449.849999999999,65.02113565891473,29.67150855253326,0.0,0.0,58.701625,71.5775
420,2023-08-21,699.06875,13505.017166666667,5640.03125,65.0296511627907,29.444879809050718,0.0,76.842,55.189083333333336,71.4575
420,2023-08-22,698.1587083333333,13577.793208333336,5121.250416666668,64.944996124031,29.248931631482144,0.0,94.575375,53.07016666666667,66.16086956521738
420,2023-08-23,741.5471666666667,15185.017458333334,4350.239166666667,68.98113178294574,27.778482823370187,0.0,114.10545833333335,53.93620833333333,68.48857142857142
420,2023-08-24,698.6945000000001,13553.350499999999,6617.920416666668,64.99483720930233,29.324167586211747,0.0,193.80591666666666,53.52675,67.65499999999999
420,2023-08-25,863.8752083333334,18410.960416666665,3168.312083333333,80.36048449612403,26.690677901595684,0.0,238.35670833333333,52.81316666666666,72.7625
420,2023-08-26,802.77475,16914.758541666662,4240.637083333333,74.67672093023256,26.996840412085405,0.0,287.14258333333345,53.167791666666666,72.35913043478261
420,2023-08-27,745.1864166666668,14862.726958333338,3091.9025000000006,69.31966666666668,28.520127869909796,0.0,285.98150000000004,53.815875000000005,65.4725
420,2023-08-28,717.6892500000002,14322.500541666666,1971.8266666666666,66.76179069767444,28.503791442516768,0.0,274.809,54.79245833333335,65.3675
420,2023-08-29,718.3929583333332,14948.047125,3904.238333333334,66.82725193798449,27.337742362913804,0.0,312.784375,52.81683333333333,71.41250000000001
420,2023-08-30,737.3740833333331,15129.744874999999,4555.64375,68.5929379844961,27.723068776208365,0.0,294.4305,52.104000000000006,66.19250000000001
420,2023-08-31,884.9840833333333,19135.176708333332,2413.747083333333,82.3241007751938,26.30801135221349,0.0,96.93054166666667,19.830000000000002,61.324999999999996
420,2023-09-01,877.7494999999998,18906.578083333337,2397.98875,81.65111627906974,26.408436879268336,0.0,0.0,0.0,63.7175
420,2023-09-02,854.6233333333333,18265.511208333333,1930.2312500000005,79.49984496124031,26.615090806911113,0.0,0.0,0.0,69.3875
420,2023-09-03,925.8866666666667,20924.802583333334,133.69500000000002,86.128992248062,25.169900494468088,0.0,0.0,0.0,76.15249999999999
420,2023-09-04,883.501625,20551.146166666666,651.4225,82.18619767441861,24.454362315290815,0.0,0.0,0.0,78.21909090909091
420,2023-09-05,836.7166666666666,18671.223375000005,1376.5895833333332,77.83410852713178,25.49122363309283,0.0,0.0,0.0,78.1475
