ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
420,2023-09-06,715.2899583333333,15000.969583333334,2875.1619583333336,66.53860077519379,27.123631511837182,0.0,0.0,0.0,80.09913043478261
420,2023-09-07,881.3335416666669,19125.6225,2251.1383333333333,81.98451550387598,26.212579291718335,0.0,0.0,0.0,76.37749999999998
420,2023-09-08,918.7619583333334,20884.857375000003,1841.2649999999996,85.46622868217054,25.023988333490404,0.0,0.0,0.0,71.9825
420,2023-09-09,901.7082916666665,20735.474333333335,2525.8137499999993,83.8798410852713,24.736435974291048,0.0,0.0,0.0,67.90608695652173
420,2023-09-10,895.7732083333334,20771.69633333333,1216.4187499999998,83.32774031007753,24.53076782127092,0.0,0.0,0.0,68.25500000000001
420,2023-09-11,836.3022916666667,18723.871583333334,1938.6108333333332,77.79556201550389,25.406958070920805,0.0,0.0,0.0,66.2
420,2023-09-12,828.9296250000001,18443.16829166667,2438.6349999999998,77.10973255813954,25.56625815210677,0.0,0.0,0.0,69.095
420,2023-09-13,881.7041666666668,20076.686083333334,1863.7512500000003,82.01899224806202,24.98134991288451,0.0,0.0,0.0,66.43727272727273
420,2023-09-14,922.0376666666667,20432.763666666662,1767.5925,85.77094573643411,25.668860460835152,0.0,0.0,0.0,59.76695652173913
420,2023-09-15,835.6329583333332,17417.50591666667,4565.606666666666,77.73329844961239,27.290697267804536,0.0,0.0,0.0,59.1275
420,2023-09-16,698.9340833333332,13282.547,4290.629999999999,65.01712403100774,29.932286661795942,0.0,0.0,0.0,60.7175
420,2023-09-17,698.9455833333333,13324.575458333335,4050.0091666666663,65.0181937984496,29.83836499927343,0.0,0.0,0.0,62.866086956521734
420,2023-09-18,577.7736249999999,12405.078958333337,6157.997083333333,53.746383720930226,26.493736809313255,0.0,123.01685714285716,22.243,63.1175
420,2023-09-19,516.8265833333334,12053.840875,7443.710000000002,48.07689147286822,24.389585958656337,0.0,306.96854166666674,52.97445833333333,60.589999999999996
420,2023-09-20,520.120125,11841.700208333334,9387.550000000001,48.38326744186047,24.98472847921736,0.0,213.36475000000007,53.724791666666675,57.528695652173916
420,2023-09-21,600.3246666666666,12408.293124999998,9117.554708333331,55.84415503875969,27.520681352554867,0.0,174.6001666666667,54.55158333333333,56.75818181818182
420,2023-09-22,820.131,16793.859750000003,5183.568749999999,76.29125581395348,27.77907267565456,0.0,139.96704347826085,55.399375,60.1175
420,2023-09-23,898.0084583333334,19680.069708333333,2339.676666666667,83.53567054263567,25.956063788685533,0.0,114.72029166666668,55.352291666666666,57.410000000000004
420,2023-09-24,775.1937083333333,16050.966874999998,974.4412500000002,72.11104263565892,27.47224042790119,0.0,126.64533333333334,55.65299999999999,58.7886956521739
420,2023-09-25,737.754,14709.19829166667,2120.3495833333327,68.62827906976744,28.530383415780936,0.0,143.28379166666664,54.99029166666667,62.5925
420,2023-09-26,728.1730833333335,15240.181708333335,2922.605,67.73703100775195,27.17875220671559,0.0,139.31070833333334,53.044375,57.84636363636362
420,2023-09-27,830.8732916666668,18112.588000000003,2399.0870833333333,77.29053875968994,26.093920100009388,0.0,131.14125,59.782999999999994,56.247499999999995
420,2023-09-28,943.8602916666667,20676.160708333337,1271.6208333333334,87.80095736434109,25.967064363807633,0.0,128.48545833333333,85.83575,58.13913043478261
420,2023-09-29,943.4946249999999,20273.106708333336,3251.644166666667,87.76694186046511,26.473061097252764,0.0,127.00858333333333,100.0,61.97749999999999
420,2023-09-30,802.7195833333334,16398.570166666665,6208.4766666666665,74.67158914728682,27.84472375814825,0.0,126.02566666666665,100.0,63.13999999999999
420,2023-10-01,696.2719166666666,13217.969083333332,8304.505416666667,64.76948062015502,29.963958363564956,0.0,129.58870833333336,100.0,64.75999999999999
420,2023-10-02,696.2228333333334,13279.101208333332,6348.379583333334,64.76491472868217,29.82391268915439,0.0,45.32120833333334,36.02429166666666,66.78500000000001
420,2023-10-03,691.1584166666668,13535.63691666667,5313.620000000001,64.2938062015504,29.045840135516016,0.0,0.0,0.0,69.6275
420,2023-10-04,694.4839166666667,13491.921958333332,6276.887499999998,64.6031550387597,29.280157599776775,0.0,0.0,0.0,72.19727272727272
420,2023-10-05,516.9472916666666,11283.904958333333,12135.849916666666,48.08812015503875,26.05984826726349,0.0,0.0,0.0,72.2225
420,2023-10-06,119.05095833333336,3387.6358333333324,21316.03929166667,11.074507751937986,19.99038763226305,0.0,0.0,0.0,69.90500000000002
420,2023-10-07,0.0,0.19733333333333333,22799.397875,0.0,0.0,0.0,0.0,0.0,56.65249999999998
420,2023-10-08,0.0,0.1875416666666667,16516.045833333337,0.0,0.0,0.0,0.0,0.0,51.9125
420,2023-10-09,0.0,0.16970833333333335,13734.388708333334,0.0,0.0,0.0,0.0,0.0,52.04
420,2023-10-10,0.0,0.15154166666666669,20432.12295833333,0.0,0.0,0.0,0.0,0.0,52.504999999999995
420,2023-10-11,0.0,0.1832916666666667,22875.46245833333,0.0,0.0,0.0,0.0,0.0,53.85500000000001
420,2023-10-12,0.0,0.19529166666666664,21976.106833333328,0.0,0.0,0.0,0.0,0.0,54.61454545454546
420,2023-10-13,0.0,0.21666666666666667,20096.11091666667,0.0,0.0,0.0,0.0,0.0,50.465
420,2023-10-14,0.0,0.2010416666666667,15865.060041666664,0.0,0.0,0.0,0.0,0.0,50.36000000000001
420,2023-10-15,0.0,0.19533333333333328,13720.124583333336,0.0,0.0,0.0,0.0,0.0,49.23500000000001
420,2023-10-16,442.93037499999997,9224.601666666667,5694.556250000001,41.202825581395345,27.31321858116366,0.0,0.0,0.0,53.9975
420,2023-10-17,724.401375,15176.158625000002,2891.9899999999993,67.38617441860467,27.152038865335726,0.0,0.0,0.0,52.441739130434776
420,2023-10-18,741.79,15258.551375000001,3665.2904166666663,69.00372093023256,27.653665670036997,0.0,0.0,0.0,53.96749999999998
420,2023-10-19,700.5440833333332,13998.081208333335,5980.588750000002,65.1668914728682,28.46767497192499,0.0,0.0,0.0,54.88249999999999
420,2023-10-20,674.6617083333334,13431.839583333334,6645.514166666665,62.759228682170544,28.571668537480566,0.0,0.0,0.0,61.22
420,2023-10-21,696.8313750000001,13365.107791666667,4271.9783333333335,64.82152325581396,29.657891278635933,0.0,0.0,0.0,53.34499999999999
420,2023-10-22,632.7734583333333,12847.068208333336,1757.9245833333327,58.8626472868217,28.01749237348424,0.0,0.0,0.0,44.45000000000001
420,2023-10-23,600.8527916666666,12432.491208333333,1394.5962499999996,55.89328294573643,27.491279953393,0.0,0.0,0.0,46.6625
420,2023-10-24,642.6177916666666,12788.944125,2790.831666666667,59.778399224806186,28.582689620051454,0.0,71.94004347826088,21.966333333333335,54.95818181818183
420,2023-10-25,696.528375,13209.4165,4321.34625,64.79333720930232,29.99440265302408,0.0,113.60437499999999,96.11183333333334,65.2025
420,2023-10-26,696.223625,13206.972666666667,4510.218333333333,64.76498837209301,29.986827060960575,0.0,0.0,73.10366666666665,63.48434782608697
420,2023-10-27,696.20775,13295.744958333336,4175.212916666666,64.76351162790698,29.78593349722641,0.0,0.0,58.52708333333334,66.66173913043477
420,2023-10-28,695.0386250000001,13298.962833333337,1526.3733333333332,64.6547558139535,29.728719660995615,0.0,0.4166666666666667,58.85287499999999,58.73
420,2023-10-29,695.07525,13271.644666666665,2082.6679166666668,64.65816279069767,29.791482616171113,0.0,0.0,58.75412500000001,46.27478260869564
420,2023-10-30,695.0202083333335,13332.42775,2902.9954166666666,64.65304263565893,29.653313654017577,0.0,0.0,58.54037499999999,44.885
420,2023-10-31,676.8545416666668,13052.33975,3149.596666666667,62.96321317829459,29.497962242214516,0.0,61.41004166666667,70.732375,39.38750000000002
420,2023-11-01,691.1860833333334,13271.640249999997,4181.512083333334,64.29637984496124,29.62479967282953,0.0,94.84283333333333,71.68916666666668,36.11750000000001
420,2023-11-02,696.2210416666667,13287.503875000002,4424.425,64.76474806201551,29.804976133491852,0.0,50.97920833333333,57.93287500000002,40.422500000000014
420,2023-11-03,696.3420000000001,13189.450125000001,5037.912499999999,64.77600000000001,30.031770638353283,0.0,0.0,57.747583333333345,52.46000000000001
420,2023-11-04,696.2092083333333,13083.739333333331,6455.400833333332,64.76364728682171,30.268640683222458,0.0,0.0,58.48525,52.69250000000002
420,2023-11-05,666.7241249999998,12546.638999999997,2767.775875,62.020848837209286,30.227609675985732,0.0,0.0,58.81217391304347,46.49750000000001
420,2023-11-06,696.0861666666666,13074.089083333334,3477.2587499999995,64.75220155038758,30.285629228041795,0.0,0.0,68.98966666666666,45.702500000000015
420,2023-11-07,696.2812916666668,13287.16720833333,4808.459291666667,64.77035271317831,29.80831067046304,0.0,30.282478260869564,67.56475,53.165
420,2023-11-08,798.3982916666668,16594.330208333333,2692.4066666666663,74.2696085271318,27.368116451504697,0.0,0.0,52.08991666666666,35.307500000000005
420,2023-11-09,727.2953333333334,14849.132166666663,5232.64875,67.65537984496123,27.86087591748114,0.0,0.0,52.255791666666674,41.0
420,2023-11-10,691.2461666666665,13940.27420833333,6086.817916666666,64.30196899224805,28.206321860142186,0.0,0.0,78.91125000000001,46.0925
420,2023-11-11,404.1223333333333,7971.949708333331,9583.614166666668,37.59277519379845,28.83588862886897,0.0,0.0,97.86754166666668,39.07249999999999
420,2023-11-12,303.719125,6091.184291666667,7319.190416666665,28.25294186046512,28.363213785403513,0.0,0.0,57.34313043478261,35.7725
420,2023-11-13,542.6010833333333,10595.259541666668,4181.832916666667,50.47451937984496,29.130912903925545,0.0,0.0,53.51816666666665,35.46695652173913
420,2023-11-14,696.490625,13193.407333333334,2320.31875,64.78982558139535,30.029170921843235,0.0,0.0,52.70695833333334,41.6525
420,2023-11-15,760.3052083333332,16218.650041666668,2507.4579166666663,70.72606589147286,26.66602614248781,0.0,0.0,52.34787500000001,42.643478260869564
420,2023-11-16,891.7627499999999,19408.981,2321.7586249999995,82.95467441860464,26.135549188543177,0.0,0.0,52.818958333333335,45.24173913043479
420,2023-11-17,943.2822916666668,19910.905375000006,2349.7183333333332,87.74718992248063,26.948569145266983,0.0,0.0,53.65829166666668,56.30000000000001
420,2023-11-18,943.3739999999999,19738.491458333334,2087.612083333333,87.75572093023256,27.186605325577958,0.0,0.0,54.69875,39.09043478260869
420,2023-11-19,901.5673333333335,18968.43791666667,1686.5441666666668,83.86672868217056,27.036572737169617,0.0,0.0,54.429333333333325,41.03130434782608
420,2023-11-20,896.6420416666666,18592.60408333333,1498.8516666666667,83.40856201550388,27.43240694428934,0.0,0.0,54.604375000000005,31.14695652173913
420,2023-11-21,740.7781666666668,14845.520208333333,4342.597916666667,68.90959689922482,28.384274036353407,0.0,0.0,52.707166666666666,31.00999999999999
420,2023-11-22,740.7880416666666,14914.656666666664,5836.774166666665,68.91051550387596,28.25307618220213,0.0,0.0,52.26966666666667,41.75749999999999
420,2023-11-23,709.9856666666666,14016.840333333335,3285.670291666667,66.04517829457363,28.812735522745754,0.0,0.0,56.56591666666667,42.89750000000001
420,2023-11-24,661.5111249999999,12999.339958333336,1127.6008333333332,61.53591860465115,28.946821875337577,0.0,0.0,92.16441666666664,36.22
420,2023-11-25,644.2905,12816.75291666667,1524.8829166666665,59.934,28.59491129562294,0.0,0.0,54.616125000000004,34.04
420,2023-11-26,632.2850833333333,12639.752124999999,2650.2999999999997,58.81721705426357,28.4550541824367,0.0,0.0,54.87899999999999,39.65000000000001
420,2023-11-27,693.291875,13522.22479166667,2113.0975000000003,64.49226744186048,29.164396710236858,0.0,0.0,54.81429166666666,38.60750000000001
420,2023-11-28,723.6413333333334,14305.051708333332,2222.1475000000005,67.31547286821706,28.775241094583677,0.0,0.0,53.75091666666666,28.596363636363627
420,2023-11-29,719.6990833333333,13786.418458333334,2866.592208333333,66.94875193798448,29.695082142380887,0.0,0.0,53.54925000000001,28.616000000000003
420,2023-11-30,714.5809166666668,13305.661458333334,1983.28625,66.47264341085273,30.549209901121614,0.0,0.0,64.03608333333332,42.45894736842105
420,2023-12-01,645.6061666666666,11945.185791666663,1627.5420833333335,60.05638759689922,30.74395946706457,0.0,0.0,55.27866666666666,47.067499999999995
420,2023-12-02,661.2254166666667,11853.314208333331,1651.8220833333337,61.509341085271316,31.731805234926664,0.0,0.0,65.05516666666666,44.54000000000001
420,2023-12-03,669.1276666666668,11815.923583333335,1997.5304166666667,62.24443410852714,32.21264240337784,0.0,0.0,59.79354166666667,43.72999999999998
420,2023-12-04,618.7339166666667,10910.058708333332,2162.637916666667,57.556643410852715,32.25981506360339,0.0,0.0,65.14220833333333,40.1391304347826
420,2023-12-05,620.61525,11501.777208333335,1579.8158333333338,57.7316511627907,30.693225488598667,0.0,0.0,54.47329166666666,33.92750000000001
420,2023-12-06,656.8649166666667,12253.918124999998,828.03125,61.10371317829457,30.492015393421134,0.0,0.0,53.69008333333334,30.490000000000002
420,2023-12-07,633.7788333333332,11760.473041666666,1512.667083333333,58.95617054263565,30.654764062961515,0.0,0.0,53.85933333333333,31.55
420,2023-12-08,611.7966666666667,11293.951166666666,1144.740416666667,56.91131782945737,30.81386948522951,0.0,0.0,55.56933333333334,41.75749999999999
420,2023-12-09,468.61750000000006,8519.821083333334,848.9487499999999,43.59232558139535,31.287658740251523,0.0,0.0,55.69433333333333,50.81
420,2023-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.629999999999995
420,2023-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.90857142857142
420,2023-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.355
420,2023-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.35368421052631
420,2023-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.41999999999999
420,2023-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.04
420,2023-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.29250000000002
420,2023-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.23750000000001
420,2023-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.3825
420,2023-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.314545454545456
420,2023-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.65565217391303
420,2023-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.079999999999995
420,2023-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.693000000000005
420,2023-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.26
420,2023-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.145
420,2023-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.679130434782614
420,2023-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.5225
420,2023-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.868750000000006
420,2023-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.56749999999999
420,2023-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.7775
420,2023-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.582727272727276
420,2023-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.779999999999998
420,2024-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.392500000000002
420,2024-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.45000000000001
420,2024-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.855
420,2024-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.071304347826093
420,2024-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.364999999999995
420,2024-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.419999999999998
420,2024-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.619130434782623
420,2024-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.840000000000007
420,2024-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.480000000000004
420,2024-01-10,463.44670833333333,8978.8845,2588.4675,43.111321705426356,29.3604329049573,0.0,0.0,53.908666666666676,37.869565217391305
420,2024-01-11,720.2212499999999,14143.294124999999,2743.910875,66.99732558139534,28.966791664950968,0.0,0.0,53.623833333333344,34.96999999999999
420,2024-01-12,695.0584166666666,13216.489374999997,3608.1737499999995,64.6565968992248,29.915084467269047,0.0,0.0,55.14341666666667,37.900869565217405
420,2024-01-13,740.9617499999998,13528.503375,2139.122083333333,68.92667441860463,31.15523797731246,0.0,0.0,56.8345,36.3609090909091
420,2024-01-14,741.1329999999998,13146.315916666666,1486.3033333333335,68.94260465116278,32.068387638460756,0.0,0.0,58.23341666666667,26.686086956521738
420,2024-01-15,681.3080416666667,12472.239541666668,1500.7629166666666,63.37749224806202,31.073066154105238,0.0,0.0,57.40125000000001,18.927500000000006
420,2024-01-16,688.6700416666666,13036.24925,1773.8852916666663,64.06232945736433,30.049937513127517,0.0,0.0,55.20033333333333,20.045
420,2024-01-17,731.017875,13977.605333333338,3721.7383333333332,68.00166279069767,29.749540400232117,0.0,0.0,53.85383333333331,16.715
420,2024-01-18,734.6170416666668,14507.633666666667,3547.3058333333333,68.33646899224807,28.803778075458865,0.0,0.0,52.967999999999996,23.99
420,2024-01-19,739.6694583333333,14705.768041666668,4302.525416666666,68.80646124031009,28.61113016038881,0.0,0.0,52.99545833333334,20.010434782608694
420,2024-01-20,718.550625,14590.054916666668,3535.8195833333343,66.84191860465117,28.014668177882513,0.0,0.0,53.433375000000005,12.365
420,2024-01-21,709.0792916666666,14405.69983333333,2954.649166666666,65.96086434108527,27.999190719154278,0.0,0.7083333333333334,54.616625,18.9275
420,2024-01-22,730.7122916666667,14280.904208333333,4440.507916666667,67.97323643410853,29.10554559520417,0.0,0.0,54.733458333333324,28.422500000000003
420,2024-01-23,740.6420833333333,14441.078666666666,4393.004041666668,68.89693798449612,29.173852922905695,0.0,5.7749999999999995,53.20541666666667,33.55
420,2024-01-24,741.041625,14487.846958333335,5963.34875,68.93410465116278,29.095363783163002,0.0,0.0,52.86604166666666,35.93749999999999
420,2024-01-25,709.15625,13694.30175,8402.8375,65.96802325581396,29.45690265235076,0.0,0.5833333333333334,54.005374999999994,37.08500000000001
420,2024-01-26,670.147,12876.131916666665,8741.944208333334,62.3392558139535,29.605315812267463,0.0,0.0,55.1465,36.972500000000004
420,2024-01-27,947.4471666666668,18036.458416666672,905.4033333333335,88.13462015503877,29.88056288668139,0.0,0.0,55.70166666666666,35.06
420,2024-01-28,799.3380416666665,15265.19354166667,2607.16625,74.35702713178294,29.78606995452121,0.0,0.0,54.881208333333326,35.6
420,2024-01-29,823.4589166666666,15872.751833333328,1545.5883333333338,76.60082945736434,29.510376357480528,0.0,0.0,54.688208333333336,30.886250000000004
420,2024-01-30,778.8571666666666,15958.463708333331,562.2666666666665,72.45182945736433,27.76206572279291,0.0,0.0,52.985791666666664,30.212857142857143
420,2024-01-31,827.4262500000001,17291.502208333335,859.6683333333332,76.96988372093024,27.219591808985232,0.0,5.6662083333333335,51.825874999999996,37.202857142857134
420,2024-02-01,879.9360833333334,18130.498749999995,1998.6483333333333,81.85451937984496,27.607457594225192,0.0,13.616083333333334,51.907124999999986,38.80869565217392
420,2024-02-02,741.9307083333333,14428.958291666668,4177.616666666668,69.01681007751938,29.24916056950238,0.0,0.38245833333333334,52.81904166666667,36.50000000000001
420,2024-02-03,825.0852083333333,15912.557625,2611.9112500000006,76.75211240310077,29.49469094791591,0.0,0.0,53.54995833333334,30.821818181818184
420,2024-02-04,878.0727916666665,17276.936500000007,1518.740291666667,81.6811899224806,28.91004854900377,0.0,0.0,53.42233333333334,31.50090909090908
420,2024-02-05,855.5609166666669,16928.895458333336,1352.8062499999999,79.5870620155039,28.747981183713662,0.0,0.0,53.25287499999999,34.68874999999999
420,2024-02-06,652.687875,12787.801125,2615.8954166666667,60.71515116279069,29.03318685779921,0.0,0.0,52.1825,30.182857142857145
420,2024-02-07,778.3359999999999,15628.377041666665,2725.5229166666663,72.4033488372093,28.329458660546724,0.0,6.248958333333333,52.190875,31.74636363636364
420,2024-02-08,789.8045000000001,15128.062875000001,5449.6762499999995,73.47018604651163,29.697597777644525,0.0,15.479875,52.65491666666667,42.36636363636364
420,2024-02-09,869.5148333333333,16561.2045,5074.905833333334,80.88510077519379,29.865522222600276,0.0,2.9583333333333335,53.42425,52.37130434782608
420,2024-02-10,968.0069166666666,18565.359541666665,961.7275,90.04715503875968,29.659247905294812,0.0,15.828875000000002,53.88545833333334,50.60260869565218
420,2024-02-11,698.3607916666668,13227.794041666668,3223.005416666667,64.96379457364341,30.03153025680184,0.0,13.583291666666668,54.29037500000001,38.36750000000001
420,2024-02-12,649.9130833333332,12267.166625000003,3470.247083333333,60.45703100775194,30.136724874676947,0.0,1.3749583333333335,54.28879166666667,35.64695652173914
420,2024-02-13,769.3104166666667,14907.697124999999,2627.337083333333,71.56375968992248,29.354594811742636,0.0,0.0,52.22970833333335,33.55739130434782
420,2024-02-14,889.0487083333333,18101.335750000002,2098.4024999999997,82.70220542635658,27.938299539963197,0.0,0.0,52.46970833333333,24.920000000000005
420,2024-02-15,931.7316666666669,18539.23020833333,3497.396666666667,86.67271317829459,28.588027861264102,0.0,0.0,53.26820833333334,27.328571428571433
420,2024-02-16,982.7161666666666,19013.689875000004,2188.1141666666667,91.41545736434108,29.399959528137376,0.0,0.0,59.44679166666666,31.470588235294116
420,2024-02-17,782.6515416666667,14911.751624999999,3896.530416666667,72.80479457364342,29.855532500845438,0.0,0.0,59.916124999999994,24.462499999999995
420,2024-02-18,698.5038333333333,13037.522125000001,2892.7099999999996,64.97710077519379,30.476056727007172,0.0,0.04533333333333334,62.860208333333325,26.08347826086956
420,2024-02-19,698.6410416666668,13062.571624999999,4732.810416666666,64.98986434108528,30.423589163264953,0.0,0.0,90.095125,22.700000000000006
420,2024-02-20,814.9692916666667,16364.094916666669,3247.5279166666655,75.81109689922481,28.329198840743835,0.0,0.0,53.93316666666666,23.8025
420,2024-02-21,901.7567499999999,18310.847749999997,1964.8649999999998,83.88434883720929,28.013410682109647,0.0,0.0,52.36366666666666,35.9225
420,2024-02-22,919.7329999999997,18696.82666666667,1889.8091666666667,85.55655813953486,27.98200986156651,0.0,2.2652916666666667,55.56183333333334,38.719999999999985
420,2024-02-23,971.4327499999999,19154.188333333335,2398.871958333333,90.36583720930233,28.849216666102524,0.0,0.0,71.28675,41.08608695652173
420,2024-02-24,971.2538333333335,18786.845708333334,3022.3500000000004,90.34919379844963,29.407893379499683,0.0,0.125,69.744125,19.474999999999998
420,2024-02-25,971.0928333333336,18806.706541666666,1347.7066666666665,90.33421705426359,29.371967501980173,0.0,0.0,53.414875000000016,32.66521739130435
420,2024-02-26,916.787375,18098.957166666667,1421.5220833333333,85.28254651162791,28.813771626556793,0.0,0.0,74.87966666666667,44.532500000000006
420,2024-02-27,915.3002083333334,18290.537333333334,2277.030416666667,85.1442054263566,28.46571749196713,0.0,0.0,80.63591666666669,56.74526315789474
420,2024-02-28,848.4431250000001,16605.171999999995,5051.173333333332,78.92494186046513,29.064602940427243,0.0,0.0,52.98908333333333,52.0895652173913
420,2024-02-29,668.4741250000001,13347.006833333335,8676.920416666668,62.183639534883724,28.489560956931648,0.0,0.0,53.30470833333333,23.322499999999994
420,2024-03-01,587.5897500000002,12968.442916666667,9113.835833333333,54.659511627907,25.773382222737297,0.0,0.0,53.7335,34.97818181818182
420,2024-03-02,24.1875,541.4119166666667,366.5105833333334,2.25,25.412547870590828,0.0,0.0,54.064,42.393043478260864
420,2024-03-03,161.26308333333333,3102.1345833333344,10776.997958333332,15.001217054263567,29.570547238328583,0.0,0.0,72.43956250000001,45.0875
420,2024-03-04,0.0,0.030958333333333338,21215.028375,0.0,0.0,0.0,0.0,71.14825,55.850000000000016
420,2024-03-05,0.0,0.053291666666666654,21144.923416666665,0.0,0.0,0.0,0.0,66.98145833333335,50.68869565217392
420,2024-03-06,0.0,0.04708333333333333,23203.229375,0.0,0.0,0.0,0.0,55.71425,47.660000000000004
420,2024-03-07,0.0,0.04079166666666668,23468.616375,0.0,0.0,0.0,3.208375,55.48425,44.48
420,2024-03-08,0.0,0.04395833333333334,23742.11,0.0,0.0,0.0,0.0,55.536249999999995,44.99913043478261
420,2024-03-09,0.0,0.05120833333333333,21937.468208333332,0.0,0.0,0.0,0.0,56.70433333333333,45.185
420,2024-03-10,0.0,0.04741666666666666,18674.240541666662,0.0,0.0,0.0,0.0,57.40891304347825,36.06956521739131
420,2024-03-11,0.0,0.042416666666666665,18096.811958333335,0.0,0.0,0.0,0.0,56.51287500000001,36.739999999999995
420,2024-03-12,0.0,0.04495833333333332,18368.28466666667,0.0,0.0,0.0,0.0,70.80758333333334,45.704545454545446
420,2024-03-13,0.0,0.05229166666666668,20680.994208333334,0.0,0.0,0.0,0.0,95.85016666666667,51.42499999999999
420,2024-03-14,0.0,0.05275000000000001,22394.905125,0.0,0.0,0.0,0.0,99.93054166666667,51.5675
420,2024-03-15,0.0,0.049166666666666664,23309.825916666665,0.0,0.0,0.0,0.0,100.0,47.0375
420,2024-03-16,0.0,0.047041666666666676,18870.53441666667,0.0,0.0,0.0,0.0,100.0,46.212499999999984
420,2024-03-17,0.0,0.059416666666666666,16044.01929166667,0.0,0.0,0.0,0.0,100.0,43.73000000000001
420,2024-03-18,0.0,0.07145833333333333,17595.445875,0.0,0.0,0.0,0.0,99.69133333333333,34.84727272727274
420,2024-03-19,0.0,0.041166666666666664,8979.351333333334,0.0,0.0,0.0,0.0,80.95985714285715,33.76249999999999
420,2024-03-20,0.0,0.06674999999999999,17028.084541666667,0.0,0.0,0.0,0.0,99.20745833333335,34.45700000000001
420,2024-03-21,0.0,0.06254166666666666,17811.314458333338,0.0,0.0,0.0,0.0,81.91841666666667,26.428571428571427
420,2024-03-22,0.0,0.08125000000000002,20663.338875,0.0,0.0,0.0,0.0,78.33858333333335,24.64250000000001
420,2024-03-23,0.0,0.07024999999999999,20690.007500000003,0.0,0.0,0.0,0.0,82.3455,26.367500000000003
420,2024-03-24,0.0,0.04600000000000001,17593.709291666666,0.0,0.0,0.0,0.0,56.57595833333334,24.25217391304348
420,2024-03-25,0.0,0.04345833333333334,13761.982916666662,0.0,0.0,0.0,0.0,56.54479166666666,35.853636363636355
420,2024-03-26,0.0,0.06929166666666665,15988.574208333337,0.0,0.0,0.0,0.0,97.87308333333334,45.599000000000004
420,2024-03-27,0.0,0.071375,18878.495458333335,0.0,0.0,0.0,0.004166666666666667,99.87725,52.303999999999995
420,2024-03-28,0.0,0.04808333333333332,18953.7505,0.0,0.0,0.0,0.0,100.0,42.96434782608695
420,2024-03-29,0.0,0.07195833333333333,17506.361208333332,0.0,0.0,0.0,0.0,100.0,38.66818181818183
420,2024-03-30,0.0,0.0714583333333333,14998.256624999996,0.0,0.0,0.0,0.0,100.0,41.78260869565217
420,2024-03-31,0.0,0.06929166666666668,14333.624583333332,0.0,0.0,0.0,0.0,100.0,43.6775
420,2024-04-01,0.0,0.06479166666666666,16124.40991666667,0.0,0.0,0.0,0.0,70.06,44.877500000000005
420,2024-04-02,0.0,0.06258333333333334,18755.4595,0.0,0.0,0.0,0.0,55.496416666666676,43.550000000000004
420,2024-04-03,0.0,0.06479166666666668,19578.866874999996,0.0,0.0,0.0,0.0,61.087875000000025,41.70434782608696
420,2024-04-04,0.0,0.05945833333333333,17811.14041666667,0.0,0.0,0.0,0.0,65.44000000000001,36.61999999999999
420,2024-04-05,0.0,0.07808333333333332,15502.199958333336,0.0,0.0,0.0,1.1229166666666666,85.60329166666668,37.47826086956521
420,2024-04-06,0.0,0.07558333333333332,14118.221666666665,0.0,0.0,0.0,0.7083333333333334,100.0,45.1475
420,2024-04-07,0.0,0.06937499999999999,13002.201249999998,0.0,0.0,0.0,0.0,100.0,48.53
420,2024-04-08,0.0,0.06770833333333331,15032.330291666667,0.0,0.0,0.0,0.5833333333333334,99.9535,49.87478260869566
420,2024-04-09,0.0,0.061625000000000006,16633.78108333333,0.0,0.0,0.0,1.6430416666666667,99.86874999999999,60.0275
420,2024-04-10,0.0,0.06220833333333333,17844.786958333334,0.0,0.0,0.0,0.3333333333333333,100.0,61.407500000000006
420,2024-04-11,0.0,0.03979166666666667,18747.016041666666,0.0,0.0,0.0,12.836416666666667,99.52637499999999,60.14000000000001
420,2024-04-12,0.0,0.05274999999999999,21400.858916666668,0.0,0.0,0.0,2.4999999999999996,100.0,58.97652173913043
420,2024-04-13,0.0,0.04445833333333334,20536.907416666665,0.0,0.0,0.0,0.6666666666666666,82.93470833333332,43.3475
420,2024-04-14,0.0,0.014708333333333335,10682.107624999999,0.0,0.0,0.0,0.0,55.67771428571428,47.599999999999994
420,2024-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.55500000000001
420,2024-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.18347826086956
420,2024-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,100.0,50.15000000000001
420,2024-04-18,0.0,0.016208333333333335,8852.3365,0.0,0.0,0.0,0.4,93.0967,49.46
420,2024-04-19,0.0,0.04445833333333334,22910.811791666667,0.0,0.0,0.0,2.423625,89.16604166666667,51.717499999999994
420,2024-04-20,0.0,0.039250000000000014,18642.28358333333,0.0,0.0,0.0,2.0457916666666667,100.0,47.660000000000004
420,2024-04-21,0.0,0.04704166666666667,15229.21583333333,0.0,0.0,0.0,2.7916666666666665,100.0,43.4975
420,2024-04-22,0.0,0.04608333333333333,17102.778416666664,0.0,0.0,0.0,2.825041666666667,99.99270833333333,45.365
420,2024-04-23,0.0,0.05275000000000001,19127.697041666663,0.0,0.0,0.0,4.307666666666667,100.0,56.96521739130436
420,2024-04-24,0.0,0.05629166666666666,20170.106625000004,0.0,0.0,0.0,12.019666666666668,100.0,46.3475
420,2024-04-25,0.0,0.05370833333333332,22140.777375,0.0,0.0,0.0,2.375,100.0,40.70260869565218
420,2024-04-26,0.0,0.043500000000000004,23445.870458333327,0.0,0.0,0.0,7.854749999999999,100.0,49.18571428571429
420,2024-04-27,0.0,0.06158333333333332,21878.274500000003,0.0,0.0,0.0,10.991541666666668,100.0,53.3225
420,2024-04-28,0.0,0.05633333333333334,19360.536791666662,0.0,0.0,0.0,3.593291666666667,100.0,60.995
420,2024-04-29,0.0,0.05124999999999999,18672.776916666666,0.0,0.0,0.0,0.06666666666666667,100.0,62.819130434782615
420,2024-04-30,0.0,0.04395833333333334,20524.79354166667,0.0,0.0,0.0,8.902791666666667,100.0,59.622499999999995
420,2024-05-01,0.0,0.040875000000000015,21969.982041666666,0.0,0.0,0.0,2.821375,100.0,60.7175
420,2024-05-02,0.0,0.04925000000000001,21279.357374999996,0.0,0.0,0.0,1.5842083333333334,100.0,61.36571428571429
420,2024-05-03,0.0,0.03516666666666667,23040.80658333334,0.0,0.0,0.0,8.459416666666666,100.0,63.395
420,2024-05-04,0.0,0.05324999999999999,23277.494958333333,0.0,0.0,0.0,7.596,100.0,63.445217391304325
420,2024-05-05,0.0,0.044000000000000004,22371.885125,0.0,0.0,0.0,1.0812083333333333,100.0,56.675000000000004
420,2024-05-06,0.0,0.03970833333333334,23105.575416666663,0.0,0.0,0.0,0.39325000000000004,100.0,62.39750000000001
420,2024-05-07,0.0,0.04345833333333334,22425.804416666666,0.0,0.0,0.0,7.241541666666666,100.0,61.70818181818183
420,2024-05-08,0.0,0.039875000000000015,22737.244624999996,0.0,0.0,0.0,7.577083333333332,100.0,62.79500000000001
420,2024-05-09,0.0,0.03462500000000002,22981.546000000002,0.0,0.0,0.0,0.25,100.0,56.712499999999984
420,2024-05-10,0.0,0.03300000000000001,23360.002083333336,0.0,0.0,0.0,0.3333333333333333,100.0,53.929999999999986
420,2024-05-11,0.0,0.037791666666666675,22910.6645,0.0,0.0,0.0,0.0,100.0,56.300000000000004
420,2024-05-12,0.0,0.036166666666666666,22314.385124999997,0.0,0.0,0.0,0.0,100.0,55.175000000000004
420,2024-05-13,0.0,0.02883333333333334,20605.791958333335,0.0,0.0,0.0,1.0833333333333333,100.0,59.10500000000001
420,2024-05-14,0.0,0.0,804.5542916666667,0.0,0.0,0.0,0.0,100.0,68.81391304347827
420,2024-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
